Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,7,15,23.5,4.0,0.7,9.3,4.5,0.0,0.0
2018,1,1,7,30,47.0,8.0,0.7,9.6,9.0,7.86,0.0
2018,1,1,7,45,92.0,21.5,0.7,9.85,29.0,18.07,0.0
2018,1,1,8,0,137.0,35.0,0.7,10.1,49.0,28.92,18.55
2018,1,1,8,15,172.0,50.0,0.8,10.55,76.0,40.59,30.18
2018,1,1,8,30,207.0,65.0,0.9,11.0,103.0,51.92,40.78
2018,1,1,8,45,210.5,80.0,1.0,11.45,126.5,70.41,50.7
2018,1,1,9,0,214.0,95.0,1.1,11.9,150.0,94.84,67.52
2018,1,1,9,15,261.0,107.0,1.2,12.45,184.0,122.06,86.91
2018,1,1,9,30,308.0,119.0,1.3,13.0,218.0,153.02,110.49
2018,1,1,9,45,370.0,122.5,1.4,13.6,254.0,180.94,131.83
2018,1,1,10,0,432.0,126.0,1.5,14.2,290.0,215.46,159.4
2018,1,1,10,15,439.5,135.0,1.5,14.65,312.0,243.77,183.97
2018,1,1,10,30,447.0,144.0,1.5,15.1,334.0,271.8,208.07
2018,1,1,10,45,476.0,145.5,1.5,15.6,357.0,299.86,231.44
2018,1,1,11,0,505.0,147.0,1.5,16.1,380.0,328.58,255.09
2018,1,1,11,15,540.5,143.0,1.4,16.45,399.0,355.06,276.61
2018,1,1,11,30,576.0,139.0,1.3,16.8,418.0,383.02,298.94
2018,1,1,11,45,564.5,144.5,1.2,17.2,421.0,396.67,310.02
2018,1,1,12,0,553.0,150.0,1.1,17.6,424.0,409.47,320.09
2018,1,1,12,15,539.5,152.5,1.05,17.85,419.5,416.37,325.76
2018,1,1,12,30,526.0,155.0,1.0,18.1,415.0,421.25,329.71
2018,1,1,12,45,560.0,144.0,0.95,18.3,416.5,434.74,340.31
2018,1,1,13,0,594.0,133.0,0.9,18.5,418.0,448.84,351.11
2018,1,1,13,15,549.0,139.0,0.9,18.55,396.0,433.61,339.87
2018,1,1,13,30,504.0,145.0,0.9,18.6,374.0,418.55,328.74
2018,1,1,13,45,505.0,136.5,0.95,18.65,356.0,410.69,323.48
2018,1,1,14,0,506.0,128.0,1.0,18.7,338.0,401.04,316.61
2018,1,1,14,15,523.5,115.0,0.95,18.5,319.0,393.08,310.78
2018,1,1,14,30,541.0,102.0,0.9,18.3,300.0,385.31,304.74
2018,1,1,14,45,538.5,91.5,0.85,18.1,273.0,366.04,289.49
2018,1,1,15,0,536.0,81.0,0.8,17.9,246.0,345.03,272.45
2018,1,1,15,15,507.5,73.5,0.8,17.9,213.5,314.22,247.2
2018,1,1,15,30,479.0,66.0,0.8,17.9,181.0,283.11,221.03
2018,1,1,15,45,370.0,61.0,0.8,16.75,139.5,222.01,172.01
2018,1,1,16,0,261.0,56.0,0.8,15.6,98.0,168.58,128.47
2018,1,1,16,15,199.5,42.5,0.85,15.15,69.0,126.67,92.39
2018,1,1,16,30,138.0,29.0,0.9,14.7,40.0,86.69,50.21
2018,1,1,16,45,92.5,17.0,0.95,14.25,22.5,40.64,0.0
2018,1,1,17,0,47.0,5.0,1.0,13.8,5.0,4.91,0.0
2018,1,1,17,15,23.5,2.5,1.0,13.55,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,7,15,2.0,2.5,1.05,10.4,2.5,0.0,0.0
2018,1,2,7,30,4.0,5.0,1.0,10.9,5.0,4.91,0.0
2018,1,2,7,45,2.0,17.0,0.95,11.4,17.0,16.4,0.0
2018,1,2,8,0,0.0,29.0,0.9,11.9,29.0,27.6,17.27
2018,1,2,8,15,0.0,43.5,1.05,12.45,43.5,40.81,30.11
2018,1,2,8,30,0.0,58.0,1.2,13.0,58.0,53.89,42.16
2018,1,2,8,45,7.5,75.0,1.35,13.55,77.0,69.43,53.24
2018,1,2,9,0,15.0,92.0,1.5,14.1,96.0,86.11,66.99
2018,1,2,9,15,27.5,107.0,1.45,14.55,115.5,100.21,78.14
2018,1,2,9,30,40.0,122.0,1.4,15.0,135.0,117.73,92.04
2018,1,2,9,45,76.5,140.5,1.35,15.5,168.5,144.07,112.21
2018,1,2,10,0,113.0,159.0,1.3,16.0,202.0,171.71,133.52
2018,1,2,10,15,137.0,170.5,1.3,16.55,226.5,194.67,151.53
2018,1,2,10,30,161.0,182.0,1.3,17.1,251.0,219.13,170.79
2018,1,2,10,45,157.5,188.5,1.25,17.7,258.5,230.99,180.39
2018,1,2,11,0,154.0,195.0,1.2,18.3,266.0,242.23,189.34
2018,1,2,11,15,80.5,174.0,1.2,18.6,211.0,198.93,155.93
2018,1,2,11,30,7.0,153.0,1.2,18.9,156.0,150.29,117.49
2018,1,2,11,45,3.5,142.0,1.15,19.2,143.5,138.63,108.07
2018,1,2,12,0,0.0,131.0,1.1,19.5,131.0,126.66,98.29
2018,1,2,12,15,0.0,132.0,1.15,19.6,132.0,127.8,99.2
2018,1,2,12,30,0.0,133.0,1.2,19.7,133.0,128.94,100.11
2018,1,2,12,45,0.0,127.5,1.2,19.85,127.5,123.73,95.89
2018,1,2,13,0,0.0,122.0,1.2,20.0,122.0,118.49,91.68
2018,1,2,13,15,5.0,135.5,1.2,19.9,138.0,134.65,104.91
2018,1,2,13,30,10.0,149.0,1.2,19.8,154.0,151.11,118.31
2018,1,2,13,45,8.0,145.0,1.25,19.75,149.0,146.51,114.72
2018,1,2,14,0,6.0,141.0,1.3,19.7,144.0,141.94,111.23
2018,1,2,14,15,44.5,143.5,1.2,19.35,160.5,168.32,133.15
2018,1,2,14,30,83.0,146.0,1.1,19.0,177.0,191.04,151.82
2018,1,2,14,45,60.0,131.0,0.95,18.7,152.0,164.06,129.99
2018,1,2,15,0,37.0,116.0,0.8,18.4,127.0,137.54,108.51
2018,1,2,15,15,40.0,100.5,0.8,18.4,111.0,122.55,96.21
2018,1,2,15,30,43.0,85.0,0.8,18.4,95.0,107.18,83.3
2018,1,2,15,45,43.0,69.0,0.85,17.05,77.5,89.63,68.7
2018,1,2,16,0,43.0,53.0,0.9,15.7,60.0,71.72,53.4
2018,1,2,16,15,21.5,38.5,0.9,15.25,42.0,48.2,33.26
2018,1,2,16,30,0.0,24.0,0.9,14.8,24.0,23.79,11.05
2018,1,2,16,45,9.0,13.5,0.95,14.3,13.5,15.62,0.0
2018,1,2,17,0,18.0,3.0,1.0,13.8,3.0,7.04,0.0
2018,1,2,17,15,9.0,1.5,1.0,13.55,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,10.6,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,10.9,2.0,1.97,0.0
2018,1,3,7,45,0.0,6.0,1.05,11.25,6.0,5.78,0.0
2018,1,3,8,0,0.0,10.0,1.0,11.6,10.0,9.64,2.37
2018,1,3,8,15,0.0,13.0,0.95,11.95,13.0,12.53,5.39
2018,1,3,8,30,0.0,16.0,0.9,12.3,16.0,15.43,8.16
2018,1,3,8,45,0.0,18.0,0.85,12.7,18.0,17.36,9.28
2018,1,3,9,0,0.0,20.0,0.8,13.1,20.0,19.29,10.99
2018,1,3,9,15,0.0,29.0,0.8,13.35,29.0,27.99,18.48
2018,1,3,9,30,0.0,38.0,0.8,13.6,38.0,36.69,25.91
2018,1,3,9,45,0.0,35.0,0.8,13.8,35.0,33.79,23.38
2018,1,3,10,0,0.0,32.0,0.8,14.0,32.0,30.89,20.86
2018,1,3,10,15,0.0,31.0,0.8,14.2,31.0,29.93,19.98
2018,1,3,10,30,0.0,30.0,0.8,14.4,30.0,28.96,19.11
2018,1,3,10,45,0.0,31.5,0.85,14.6,31.5,30.42,20.29
2018,1,3,11,0,0.0,33.0,0.9,14.8,33.0,31.87,21.47
2018,1,3,11,15,0.0,33.5,0.8,14.9,33.5,32.35,21.85
2018,1,3,11,30,0.0,34.0,0.7,15.0,34.0,32.84,22.24
2018,1,3,11,45,0.0,30.5,0.55,15.05,30.5,29.46,19.37
2018,1,3,12,0,0.0,27.0,0.4,15.1,27.0,26.07,16.51
2018,1,3,12,15,0.0,36.5,0.65,15.05,36.5,35.26,24.26
2018,1,3,12,30,0.0,46.0,0.9,15.0,46.0,44.45,31.99
2018,1,3,12,45,0.0,47.0,1.15,14.95,47.0,45.41,32.8
2018,1,3,13,0,0.0,48.0,1.4,14.9,48.0,46.38,33.64
2018,1,3,13,15,0.0,58.0,1.65,14.9,58.0,56.05,41.81
2018,1,3,13,30,0.0,68.0,1.9,14.9,68.0,65.74,49.98
2018,1,3,13,45,0.0,49.0,2.2,14.95,49.0,47.34,34.53
2018,1,3,14,0,0.0,30.0,2.5,15.0,30.0,28.96,19.01
2018,1,3,14,15,0.0,24.5,2.4,14.95,24.5,23.65,14.53
2018,1,3,14,30,0.0,19.0,2.3,14.9,19.0,18.33,10.03
2018,1,3,14,45,0.5,42.0,2.25,14.9,42.0,40.8,29.21
2018,1,3,15,0,1.0,65.0,2.2,14.9,65.0,63.37,48.36
2018,1,3,15,15,0.5,62.5,2.2,14.9,62.5,60.89,46.21
2018,1,3,15,30,0.0,60.0,2.2,14.9,60.0,58.59,44.14
2018,1,3,15,45,3.0,49.0,1.65,14.25,49.5,48.83,35.74
2018,1,3,16,0,6.0,38.0,1.1,13.6,39.0,38.88,27.04
2018,1,3,16,15,10.5,29.5,1.2,13.35,30.5,33.21,21.56
2018,1,3,16,30,15.0,21.0,1.3,13.1,22.0,25.69,12.65
2018,1,3,16,45,8.0,11.5,1.35,12.9,12.0,13.41,0.0
2018,1,3,17,0,1.0,2.0,1.4,12.7,2.0,2.2,0.0
2018,1,3,17,15,0.5,1.0,1.65,12.95,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,4,7,15,9.0,3.5,1.95,12.7,3.5,0.0,0.0
2018,1,4,7,30,18.0,7.0,2.1,13.2,7.0,6.88,0.0
2018,1,4,7,45,37.5,21.5,2.2,13.7,24.5,19.03,0.0
2018,1,4,8,0,57.0,36.0,2.3,14.2,42.0,31.22,19.99
2018,1,4,8,15,101.5,51.0,2.35,14.7,67.5,43.55,32.15
2018,1,4,8,30,146.0,66.0,2.4,15.2,93.0,52.62,40.66
2018,1,4,8,45,144.5,82.0,2.45,15.7,114.0,73.15,53.44
2018,1,4,9,0,143.0,98.0,2.5,16.2,135.0,94.87,69.1
2018,1,4,9,15,217.5,105.0,2.6,16.8,171.0,115.18,81.78
2018,1,4,9,30,292.0,112.0,2.7,17.4,207.0,144.42,102.55
2018,1,4,9,45,274.5,126.5,2.75,18.0,223.0,167.42,122.77
2018,1,4,10,0,257.0,141.0,2.8,18.6,239.0,188.71,141.62
2018,1,4,10,15,356.0,136.5,2.95,19.05,283.0,222.11,166.88
2018,1,4,10,30,455.0,132.0,3.1,19.5,327.0,263.5,199.29
2018,1,4,10,45,393.0,132.0,3.2,19.9,306.5,259.07,198.69
2018,1,4,11,0,331.0,132.0,3.3,20.3,286.0,249.69,193.47
2018,1,4,11,15,573.0,105.0,3.35,20.5,381.0,333.42,258.77
2018,1,4,11,30,815.0,78.0,3.4,20.7,476.0,427.95,332.24
2018,1,4,11,45,724.0,93.0,3.45,20.85,450.0,421.41,329.18
2018,1,4,12,0,633.0,108.0,3.5,21.0,424.0,408.51,320.86
2018,1,4,12,15,428.5,140.0,3.45,21.0,354.0,351.27,277.27
2018,1,4,12,30,224.0,172.0,3.4,21.0,284.0,285.51,225.6
2018,1,4,12,45,153.0,183.5,3.4,21.0,259.5,261.99,207.07
2018,1,4,13,0,82.0,195.0,3.4,21.0,235.0,236.16,186.27
2018,1,4,13,15,87.5,184.0,3.35,20.85,225.5,229.3,181.28
2018,1,4,13,30,93.0,173.0,3.3,20.7,216.0,222.04,175.91
2018,1,4,13,45,134.0,164.5,3.25,20.6,223.0,239.54,190.55
2018,1,4,14,0,175.0,156.0,3.2,20.5,230.0,252.49,201.43
2018,1,4,14,15,350.0,128.0,3.05,20.25,263.0,321.46,257.52
2018,1,4,14,30,525.0,100.0,2.9,20.0,296.0,378.25,302.61
2018,1,4,14,45,599.5,83.5,2.7,19.75,287.5,389.97,311.13
2018,1,4,15,0,674.0,67.0,2.5,19.5,279.0,396.86,315.29
2018,1,4,15,15,624.0,64.0,2.5,19.5,240.5,358.56,283.63
2018,1,4,15,30,574.0,61.0,2.5,19.5,202.0,320.62,251.7
2018,1,4,15,45,475.5,55.0,1.85,18.35,157.5,261.07,202.72
2018,1,4,16,0,377.0,49.0,1.2,17.2,113.0,205.57,156.46
2018,1,4,16,15,330.5,40.0,1.2,16.6,84.5,169.1,124.02
2018,1,4,16,30,284.0,31.0,1.2,16.0,56.0,134.94,85.75
2018,1,4,16,45,165.0,19.0,1.15,15.4,31.5,71.97,0.0
2018,1,4,17,0,46.0,7.0,1.1,14.8,7.0,17.53,0.0
2018,1,4,17,15,23.0,3.5,1.1,14.65,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,7,15,0.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,1,5,7,30,0.0,4.0,1.3,14.9,4.0,3.93,0.0
2018,1,5,7,45,0.0,12.5,1.35,15.2,12.5,12.06,0.0
2018,1,5,8,0,0.0,21.0,1.4,15.5,21.0,20.27,10.96
2018,1,5,8,15,0.0,30.5,1.4,15.75,30.5,29.45,19.88
2018,1,5,8,30,0.0,40.0,1.4,16.0,40.0,38.64,28.34
2018,1,5,8,45,0.0,44.0,1.45,16.25,44.0,42.5,30.27
2018,1,5,9,0,0.0,48.0,1.5,16.5,48.0,46.37,33.65
2018,1,5,9,15,0.0,31.5,1.5,16.65,31.5,30.4,20.2
2018,1,5,9,30,0.0,15.0,1.5,16.8,15.0,14.47,6.67
2018,1,5,9,45,0.0,38.0,1.5,16.95,38.0,36.69,25.49
2018,1,5,10,0,0.0,61.0,1.5,17.1,61.0,58.95,44.12
2018,1,5,10,15,4.5,80.5,1.55,17.2,82.5,78.98,60.59
2018,1,5,10,30,9.0,100.0,1.6,17.3,104.0,99.03,76.97
2018,1,5,10,45,27.5,118.0,1.6,17.4,130.5,122.34,95.71
2018,1,5,11,0,46.0,136.0,1.6,17.5,157.0,147.5,115.96
2018,1,5,11,15,58.0,145.5,1.65,17.6,173.0,163.19,128.59
2018,1,5,11,30,70.0,155.0,1.7,17.7,189.0,179.47,141.73
2018,1,5,11,45,78.0,169.0,1.7,17.75,207.5,198.76,157.27
2018,1,5,12,0,86.0,183.0,1.7,17.8,226.0,218.39,173.0
2018,1,5,12,15,57.5,167.5,1.7,17.8,196.5,191.61,151.61
2018,1,5,12,30,29.0,152.0,1.7,17.8,167.0,163.49,129.01
2018,1,5,12,45,54.0,161.0,1.75,17.8,187.5,186.19,147.71
2018,1,5,13,0,79.0,170.0,1.8,17.8,208.0,209.4,166.65
2018,1,5,13,15,71.5,162.5,1.8,17.7,196.5,199.03,158.46
2018,1,5,13,30,64.0,155.0,1.8,17.6,185.0,188.33,150.06
2018,1,5,13,45,32.0,117.5,1.8,17.5,132.5,133.62,105.62
2018,1,5,14,0,0.0,80.0,1.8,17.4,80.0,77.4,59.2
2018,1,5,14,15,0.0,62.5,1.65,17.2,62.5,60.4,45.23
2018,1,5,14,30,0.0,45.0,1.5,17.0,45.0,43.46,31.13
2018,1,5,14,45,35.5,60.5,1.4,16.85,72.0,76.93,59.57
2018,1,5,15,0,71.0,76.0,1.3,16.7,99.0,113.4,89.99
2018,1,5,15,15,80.5,87.0,1.3,16.7,109.5,129.67,103.07
2018,1,5,15,30,90.0,98.0,1.3,16.7,120.0,146.98,116.64
2018,1,5,15,45,70.0,80.5,1.0,16.05,96.0,118.71,92.83
2018,1,5,16,0,50.0,63.0,0.7,15.4,72.0,86.63,65.78
2018,1,5,16,15,32.5,45.5,0.7,15.15,50.5,60.62,43.47
2018,1,5,16,30,15.0,28.0,0.7,14.9,29.0,34.86,20.08
2018,1,5,16,45,15.0,17.0,0.75,14.65,17.5,21.87,0.0
2018,1,5,17,0,15.0,6.0,0.8,14.4,6.0,9.41,0.0
2018,1,5,17,15,7.5,3.0,0.9,14.3,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,7,15,27.5,4.0,0.95,10.5,4.5,0.0,0.0
2018,1,6,7,30,55.0,8.0,1.0,10.9,9.0,7.86,0.0
2018,1,6,7,45,93.5,22.5,1.05,11.3,29.5,18.86,0.0
2018,1,6,8,0,132.0,37.0,1.1,11.7,50.0,30.45,19.65
2018,1,6,8,15,299.5,45.0,1.25,12.05,94.0,34.05,24.26
2018,1,6,8,30,467.0,53.0,1.4,12.4,138.0,39.31,29.38
2018,1,6,8,45,582.5,53.0,1.5,12.75,185.5,53.38,29.42
2018,1,6,9,0,698.0,53.0,1.6,13.1,233.0,92.43,47.42
2018,1,6,9,15,730.0,56.5,1.6,13.45,270.5,131.54,74.23
2018,1,6,9,30,762.0,60.0,1.6,13.8,308.0,172.46,106.8
2018,1,6,9,45,781.0,64.0,1.65,14.15,341.0,212.75,141.66
2018,1,6,10,0,800.0,68.0,1.7,14.5,374.0,253.2,177.56
2018,1,6,10,15,818.5,69.5,1.75,14.9,402.5,291.09,211.52
2018,1,6,10,30,837.0,71.0,1.8,15.3,431.0,328.59,244.88
2018,1,6,10,45,824.5,77.0,1.9,15.75,446.5,359.06,272.75
2018,1,6,11,0,812.0,83.0,2.0,16.2,462.0,386.81,297.72
2018,1,6,11,15,770.5,95.5,2.05,16.4,464.0,406.43,316.06
2018,1,6,11,30,729.0,108.0,2.1,16.6,466.0,420.81,329.61
2018,1,6,11,45,661.0,125.0,2.2,16.85,453.0,424.98,334.75
2018,1,6,12,0,593.0,142.0,2.3,17.1,440.0,424.51,335.71
2018,1,6,12,15,582.0,144.5,2.25,17.1,437.0,433.58,343.74
2018,1,6,12,30,571.0,147.0,2.2,17.1,434.0,438.87,348.6
2018,1,6,12,45,631.0,129.5,2.1,17.15,442.0,462.03,367.21
2018,1,6,13,0,691.0,112.0,2.0,17.2,450.0,482.13,383.22
2018,1,6,13,15,671.5,113.0,1.95,17.15,433.5,477.59,380.1
2018,1,6,13,30,652.0,114.0,1.9,17.1,417.0,470.75,375.2
2018,1,6,13,45,593.0,120.0,1.85,17.05,385.5,446.17,356.36
2018,1,6,14,0,534.0,126.0,1.8,17.0,354.0,417.81,334.46
2018,1,6,14,15,601.0,104.0,1.75,16.8,344.5,428.4,343.37
2018,1,6,14,30,668.0,82.0,1.7,16.6,335.0,432.72,346.87
2018,1,6,14,45,651.5,77.5,1.7,16.4,305.5,411.27,329.77
2018,1,6,15,0,635.0,73.0,1.7,16.2,276.0,388.29,311.1
2018,1,6,15,15,582.0,69.0,1.7,16.2,237.0,348.19,278.2
2018,1,6,15,30,529.0,65.0,1.7,16.2,198.0,308.64,245.07
2018,1,6,15,45,547.5,55.0,1.3,14.8,171.0,292.07,229.38
2018,1,6,16,0,566.0,45.0,0.9,13.4,144.0,272.96,209.97
2018,1,6,16,15,461.5,38.5,0.95,12.85,104.5,213.62,159.2
2018,1,6,16,30,357.0,32.0,1.0,12.3,65.0,159.79,107.01
2018,1,6,16,45,193.5,19.5,1.0,11.7,36.0,82.15,0.0
2018,1,6,17,0,30.0,7.0,1.0,11.1,7.0,13.97,0.0
2018,1,6,17,15,15.0,3.5,1.0,10.9,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,7,7,15,0.5,2.5,0.95,7.3,2.5,0.0,0.0
2018,1,7,7,30,1.0,5.0,1.1,7.8,5.0,4.91,0.0
2018,1,7,7,45,119.5,19.5,1.25,8.25,31.5,15.2,0.0
2018,1,7,8,0,238.0,34.0,1.4,8.7,58.0,26.25,16.42
2018,1,7,8,15,284.0,37.0,1.45,9.0,79.0,27.08,18.41
2018,1,7,8,30,330.0,40.0,1.5,9.3,100.0,27.6,19.26
2018,1,7,8,45,165.0,46.5,1.55,9.55,76.5,38.77,24.9
2018,1,7,9,0,0.0,53.0,1.6,9.8,53.0,51.21,38.8
2018,1,7,9,15,1.0,70.0,1.65,10.25,70.5,67.22,52.51
2018,1,7,9,30,2.0,87.0,1.7,10.7,88.0,83.26,66.07
2018,1,7,9,45,1.0,83.5,1.75,11.1,84.0,80.37,63.49
2018,1,7,10,0,0.0,80.0,1.8,11.5,80.0,77.15,60.61
2018,1,7,10,15,0.0,80.0,1.9,12.0,80.0,77.27,60.51
2018,1,7,10,30,0.0,80.0,2.0,12.5,80.0,77.34,60.36
2018,1,7,10,45,0.5,103.0,2.1,12.95,103.0,99.38,78.69
2018,1,7,11,0,1.0,126.0,2.2,13.4,126.0,121.51,96.87
2018,1,7,11,15,7.0,151.0,2.15,13.7,154.0,147.89,118.39
2018,1,7,11,30,13.0,176.0,2.1,14.0,182.0,174.77,140.13
2018,1,7,11,45,10.5,171.5,2.1,14.35,176.5,170.09,136.03
2018,1,7,12,0,8.0,167.0,2.1,14.7,171.0,165.18,131.83
2018,1,7,12,15,6.5,165.5,2.0,14.9,169.0,163.48,130.32
2018,1,7,12,30,5.0,164.0,1.9,15.1,167.0,161.69,128.75
2018,1,7,12,45,5.0,163.5,1.85,15.3,166.0,161.6,128.63
2018,1,7,13,0,5.0,163.0,1.8,15.5,165.0,161.53,128.53
2018,1,7,13,15,11.0,167.0,1.65,15.5,172.0,169.15,134.86
2018,1,7,13,30,17.0,171.0,1.5,15.5,179.0,176.92,141.3
2018,1,7,13,45,13.0,154.5,1.35,15.45,160.5,158.68,126.53
2018,1,7,14,0,9.0,138.0,1.2,15.4,142.0,140.31,111.66
2018,1,7,14,15,5.0,123.5,1.05,15.1,125.5,123.91,98.41
2018,1,7,14,30,1.0,109.0,0.9,14.8,109.0,107.51,85.04
2018,1,7,14,45,14.0,113.0,0.75,14.45,117.5,118.66,94.63
2018,1,7,15,0,27.0,117.0,0.6,14.1,126.0,133.74,107.25
2018,1,7,15,15,29.5,106.5,0.6,14.1,115.0,124.47,99.44
2018,1,7,15,30,32.0,96.0,0.6,14.1,104.0,115.17,91.48
2018,1,7,15,45,22.0,78.5,0.7,13.5,83.5,92.33,72.27
2018,1,7,16,0,12.0,61.0,0.8,12.9,63.0,66.73,50.51
2018,1,7,16,15,6.5,44.0,0.8,12.75,45.0,46.98,33.32
2018,1,7,16,30,1.0,27.0,0.8,12.6,27.0,27.05,15.32
2018,1,7,16,45,9.5,15.5,0.8,12.4,15.5,18.23,0.0
2018,1,7,17,0,18.0,4.0,0.8,12.2,4.0,8.23,0.0
2018,1,7,17,15,9.0,2.0,0.8,12.1,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,12.2,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,12.4,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.05,12.55,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.2,12.7,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.3,12.85,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.4,13.0,7.0,6.74,0.36
2018,1,8,8,45,0.0,8.5,2.5,13.2,8.5,8.19,1.37
2018,1,8,9,0,0.0,10.0,2.6,13.4,10.0,9.64,2.64
2018,1,8,9,15,0.0,11.5,2.7,13.55,11.5,11.09,3.89
2018,1,8,9,30,0.0,13.0,2.8,13.7,13.0,12.54,5.13
2018,1,8,9,45,0.0,22.5,2.9,13.85,22.5,21.71,12.99
2018,1,8,10,0,0.0,32.0,3.0,14.0,32.0,30.89,20.8
2018,1,8,10,15,0.0,26.5,2.95,14.15,26.5,25.58,16.22
2018,1,8,10,30,0.0,21.0,2.9,14.3,21.0,20.27,11.65
2018,1,8,10,45,0.0,30.5,2.85,14.5,30.5,29.45,19.42
2018,1,8,11,0,0.0,40.0,2.8,14.7,40.0,38.64,27.15
2018,1,8,11,15,0.0,34.0,2.8,14.8,34.0,32.84,22.2
2018,1,8,11,30,0.0,28.0,2.8,14.9,28.0,27.04,17.27
2018,1,8,11,45,0.0,33.0,2.85,15.0,33.0,31.87,21.34
2018,1,8,12,0,0.0,38.0,2.9,15.1,38.0,36.71,25.39
2018,1,8,12,15,0.0,37.5,2.7,15.2,37.5,36.23,24.97
2018,1,8,12,30,0.0,37.0,2.5,15.3,37.0,35.74,24.56
2018,1,8,12,45,0.0,36.0,2.35,15.35,36.0,34.77,23.75
2018,1,8,13,0,0.0,35.0,2.2,15.4,35.0,33.81,22.95
2018,1,8,13,15,0.0,41.5,2.15,15.4,41.5,40.09,28.27
2018,1,8,13,30,0.0,48.0,2.1,15.4,48.0,46.38,33.59
2018,1,8,13,45,0.0,59.5,2.1,15.4,59.5,57.5,43.0
2018,1,8,14,0,0.0,71.0,2.1,15.4,71.0,68.64,52.41
2018,1,8,14,15,9.5,91.0,1.95,15.25,94.5,93.34,73.3
2018,1,8,14,30,19.0,111.0,1.8,15.1,118.0,118.62,94.56
2018,1,8,14,45,61.5,120.5,1.65,14.95,141.0,153.36,123.73
2018,1,8,15,0,104.0,130.0,1.5,14.8,164.0,189.66,153.59
2018,1,8,15,15,76.5,103.0,1.5,14.8,126.5,146.42,117.63
2018,1,8,15,30,49.0,76.0,1.5,14.8,89.0,99.19,78.15
2018,1,8,15,45,32.5,57.5,1.35,14.45,65.5,71.78,54.94
2018,1,8,16,0,16.0,39.0,1.2,14.1,42.0,45.0,32.16
2018,1,8,16,15,17.0,30.0,1.15,13.95,32.5,35.72,23.78
2018,1,8,16,30,18.0,21.0,1.1,13.8,23.0,26.24,14.5
2018,1,8,16,45,9.0,12.0,1.05,13.7,13.0,14.15,0.0
2018,1,8,17,0,0.0,3.0,1.0,13.6,3.0,2.95,0.0
2018,1,8,17,15,0.0,1.5,0.95,13.65,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,0.9,12.85,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,0.9,13.2,1.0,0.98,0.0
2018,1,9,7,45,0.0,3.0,0.95,13.55,3.0,2.89,0.0
2018,1,9,8,0,0.0,5.0,1.0,13.9,5.0,4.82,0.0
2018,1,9,8,15,0.0,6.0,1.0,14.2,6.0,5.78,0.0
2018,1,9,8,30,0.0,7.0,1.0,14.5,7.0,6.74,0.34
2018,1,9,8,45,0.0,8.5,1.0,14.8,8.5,8.19,1.34
2018,1,9,9,0,0.0,10.0,1.0,15.1,10.0,9.64,2.61
2018,1,9,9,15,0.0,11.5,0.95,15.3,11.5,11.09,3.86
2018,1,9,9,30,0.0,13.0,0.9,15.5,13.0,12.54,5.09
2018,1,9,9,45,0.0,14.5,0.85,15.7,14.5,13.99,6.32
2018,1,9,10,0,0.0,16.0,0.8,15.9,16.0,15.44,7.53
2018,1,9,10,15,0.0,17.5,0.8,15.95,17.5,16.89,8.74
2018,1,9,10,30,0.0,19.0,0.8,16.0,19.0,18.34,9.95
2018,1,9,10,45,0.0,40.0,0.75,16.0,40.0,38.64,27.09
2018,1,9,11,0,0.0,61.0,0.7,16.0,61.0,58.96,44.08
2018,1,9,11,15,0.5,102.0,0.75,16.0,102.0,98.68,76.92
2018,1,9,11,30,1.0,143.0,0.8,16.0,143.0,138.19,109.05
2018,1,9,11,45,0.5,125.5,0.8,15.95,125.5,121.43,95.25
2018,1,9,12,0,0.0,108.0,0.8,15.9,108.0,104.44,81.39
2018,1,9,12,15,0.0,83.0,0.7,15.9,83.0,80.28,61.52
2018,1,9,12,30,0.0,58.0,0.6,15.9,58.0,56.06,41.48
2018,1,9,12,45,0.0,51.0,0.55,15.85,51.0,49.29,35.89
2018,1,9,13,0,0.0,44.0,0.5,15.8,44.0,42.51,30.26
2018,1,9,13,15,0.0,44.5,0.6,15.7,44.5,42.99,30.71
2018,1,9,13,30,0.0,45.0,0.7,15.6,45.0,43.47,31.15
2018,1,9,13,45,0.0,54.0,0.75,15.45,54.0,52.18,38.54
2018,1,9,14,0,0.0,63.0,0.8,15.3,63.0,60.89,45.93
2018,1,9,14,15,0.0,63.5,0.95,15.15,63.5,61.37,46.42
2018,1,9,14,30,0.0,64.0,1.1,15.0,64.0,61.86,46.93
2018,1,9,14,45,12.0,71.5,1.2,14.8,75.5,75.11,58.31
2018,1,9,15,0,24.0,79.0,1.3,14.6,87.0,90.75,71.58
2018,1,9,15,15,15.5,67.0,1.3,14.6,72.0,74.23,57.57
2018,1,9,15,30,7.0,55.0,1.3,14.6,57.0,56.18,42.22
2018,1,9,15,45,3.5,46.5,1.25,14.1,47.5,46.34,33.8
2018,1,9,16,0,0.0,38.0,1.2,13.6,38.0,36.7,25.45
2018,1,9,16,15,0.0,28.0,1.2,13.4,28.0,27.03,16.92
2018,1,9,16,30,0.0,18.0,1.2,13.2,18.0,17.37,8.09
2018,1,9,16,45,0.0,10.5,1.2,13.0,10.5,10.13,0.0
2018,1,9,17,0,0.0,3.0,1.2,12.8,3.0,2.95,0.0
2018,1,9,17,15,0.0,1.5,1.45,12.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,10,7,15,5.5,2.5,1.45,10.0,2.5,0.0,0.0
2018,1,10,7,30,11.0,5.0,1.5,10.4,5.0,4.91,0.0
2018,1,10,7,45,5.5,11.0,1.5,10.85,11.0,10.69,0.0
2018,1,10,8,0,0.0,17.0,1.5,11.3,17.0,16.4,8.08
2018,1,10,8,15,0.0,25.5,1.6,11.45,25.5,24.61,16.06
2018,1,10,8,30,0.0,34.0,1.7,11.6,34.0,32.83,23.73
2018,1,10,8,45,0.0,38.0,1.75,11.8,38.0,36.69,25.91
2018,1,10,9,0,0.0,42.0,1.8,12.0,42.0,40.56,29.33
2018,1,10,9,15,8.0,58.5,1.8,12.1,61.0,57.47,43.51
2018,1,10,9,30,16.0,75.0,1.8,12.2,80.0,73.62,56.9
2018,1,10,9,45,14.0,102.5,1.8,12.25,107.5,100.38,79.62
2018,1,10,10,0,12.0,130.0,1.8,12.3,135.0,125.94,101.06
2018,1,10,10,15,14.5,139.5,1.85,12.4,145.5,136.46,109.6
2018,1,10,10,30,17.0,149.0,1.9,12.5,156.0,147.14,118.29
2018,1,10,10,45,21.5,160.5,1.95,12.55,170.0,160.52,129.19
2018,1,10,11,0,26.0,172.0,2.0,12.6,184.0,173.54,139.77
2018,1,10,11,15,20.0,168.5,2.0,12.7,178.0,169.77,136.6
2018,1,10,11,30,14.0,165.0,2.0,12.8,172.0,164.81,132.46
2018,1,10,11,45,7.0,133.0,2.05,12.9,136.5,131.62,105.05
2018,1,10,12,0,0.0,101.0,2.1,13.0,101.0,97.68,76.83
2018,1,10,12,15,1.5,116.0,2.05,13.1,117.0,113.0,89.61
2018,1,10,12,30,3.0,131.0,2.0,13.2,133.0,128.48,102.4
2018,1,10,12,45,14.0,159.5,2.0,13.3,166.5,162.35,130.4
2018,1,10,13,0,25.0,188.0,2.0,13.4,200.0,196.9,158.7
2018,1,10,13,15,29.5,184.5,1.95,13.45,198.5,199.46,160.83
2018,1,10,13,30,34.0,181.0,1.9,13.5,197.0,199.41,160.97
2018,1,10,13,45,18.5,158.5,1.8,13.6,167.0,165.64,133.28
2018,1,10,14,0,3.0,136.0,1.7,13.7,137.0,135.04,108.04
2018,1,10,14,15,5.0,128.5,1.6,13.7,130.5,128.94,103.21
2018,1,10,14,30,7.0,121.0,1.5,13.7,124.0,122.8,98.28
2018,1,10,14,45,37.0,125.5,1.35,13.75,138.0,146.79,118.55
2018,1,10,15,0,67.0,130.0,1.2,13.8,152.0,167.36,135.56
2018,1,10,15,15,55.5,115.0,1.2,13.8,132.0,145.94,117.62
2018,1,10,15,30,44.0,100.0,1.2,13.8,112.0,124.8,99.82
2018,1,10,15,45,48.5,82.0,0.9,13.45,93.0,106.95,84.52
2018,1,10,16,0,53.0,64.0,0.6,13.1,74.0,88.45,68.31
2018,1,10,16,15,61.0,47.0,0.6,12.95,55.5,75.95,56.62
2018,1,10,16,30,69.0,30.0,0.6,12.8,37.0,62.43,42.61
2018,1,10,16,45,72.0,21.0,0.65,12.65,25.0,48.92,9.42
2018,1,10,17,0,75.0,12.0,0.7,12.5,13.0,30.26,0.0
2018,1,10,17,15,37.5,6.0,0.7,12.5,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,11,7,15,29.0,4.5,0.3,12.3,5.0,0.0,0.0
2018,1,11,7,30,58.0,9.0,0.3,12.5,10.0,8.85,0.0
2018,1,11,7,45,33.0,10.5,0.3,12.65,11.5,9.09,0.0
2018,1,11,8,0,8.0,12.0,0.3,12.8,13.0,11.66,4.13
2018,1,11,8,15,26.5,20.0,0.4,13.15,24.5,18.59,10.72
2018,1,11,8,30,45.0,28.0,0.5,13.5,36.0,25.65,17.23
2018,1,11,8,45,29.5,32.0,0.6,13.85,38.0,30.2,19.64
2018,1,11,9,0,14.0,36.0,0.7,14.2,40.0,36.07,24.75
2018,1,11,9,15,29.0,62.0,0.8,14.55,71.5,62.35,46.31
2018,1,11,9,30,44.0,88.0,0.9,14.9,103.0,89.67,68.53
2018,1,11,9,45,72.5,126.0,1.05,15.2,153.0,131.37,102.02
2018,1,11,10,0,101.0,164.0,1.2,15.5,203.0,173.56,135.68
2018,1,11,10,15,110.5,171.5,1.15,15.9,217.5,188.78,147.78
2018,1,11,10,30,120.0,179.0,1.1,16.3,232.0,204.39,160.25
2018,1,11,10,45,193.5,177.0,1.1,16.65,267.0,234.29,183.16
2018,1,11,11,0,267.0,175.0,1.1,17.0,302.0,267.69,209.14
2018,1,11,11,15,258.0,189.5,1.0,17.25,315.5,287.1,224.7
2018,1,11,11,30,249.0,204.0,0.9,17.5,329.0,305.58,239.2
2018,1,11,11,45,272.5,210.0,0.8,17.75,348.5,330.02,257.96
2018,1,11,12,0,296.0,216.0,0.7,18.0,368.0,354.79,276.65
2018,1,11,12,15,340.0,207.0,0.8,18.1,381.5,375.19,293.05
2018,1,11,12,30,384.0,198.0,0.9,18.2,395.0,395.72,309.61
2018,1,11,12,45,409.5,189.0,1.0,18.35,396.5,409.28,320.73
2018,1,11,13,0,435.0,180.0,1.1,18.5,398.0,419.34,329.25
2018,1,11,13,15,485.5,162.0,1.25,18.5,399.0,432.38,340.66
2018,1,11,13,30,536.0,144.0,1.4,18.5,400.0,443.73,350.7
2018,1,11,13,45,422.5,157.5,1.5,18.5,353.5,397.73,315.46
2018,1,11,14,0,309.0,171.0,1.6,18.5,307.0,346.54,275.86
2018,1,11,14,15,292.5,163.0,1.6,18.3,285.0,328.76,262.59
2018,1,11,14,30,276.0,155.0,1.6,18.1,263.0,310.33,248.4
