Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,363.0,128.0,1.6,17.85,257.0,327.62,262.77
2018,1,11,15,0,450.0,101.0,1.6,17.6,251.0,335.36,268.91
2018,1,11,15,15,547.5,78.5,1.6,17.6,239.5,350.28,279.52
2018,1,11,15,30,645.0,56.0,1.6,17.6,228.0,356.31,281.89
2018,1,11,15,45,525.0,56.0,1.2,16.5,180.5,291.33,228.73
2018,1,11,16,0,405.0,56.0,0.8,15.4,133.0,230.99,178.93
2018,1,11,16,15,318.0,46.5,0.8,14.8,97.5,176.99,133.68
2018,1,11,16,30,231.0,37.0,0.8,14.2,62.0,129.97,92.15
2018,1,11,16,45,146.5,24.0,0.85,13.65,37.0,79.12,25.15
2018,1,11,17,0,62.0,11.0,0.9,13.1,12.0,26.25,0.0
2018,1,11,17,15,31.0,5.5,0.9,12.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,12,7,15,70.5,6.0,1.0,9.2,7.5,0.0,0.0
2018,1,12,7,30,141.0,12.0,1.1,9.7,15.0,11.8,0.0
2018,1,12,7,45,291.0,21.0,1.2,10.2,45.5,16.67,0.0
2018,1,12,8,0,441.0,30.0,1.3,10.7,76.0,22.9,13.64
2018,1,12,8,15,525.5,36.5,1.35,11.1,116.5,29.01,19.99
2018,1,12,8,30,610.0,43.0,1.4,11.5,157.0,32.95,23.87
2018,1,12,8,45,404.0,51.5,1.5,11.95,134.5,48.24,27.91
2018,1,12,9,0,198.0,60.0,1.6,12.4,112.0,61.88,40.0
2018,1,12,9,15,107.0,80.0,1.8,13.05,108.5,85.06,62.39
2018,1,12,9,30,16.0,100.0,2.0,13.7,105.0,97.23,76.45
2018,1,12,9,45,21.0,123.0,2.25,14.35,130.5,120.22,95.27
2018,1,12,10,0,26.0,146.0,2.5,15.0,156.0,141.77,112.7
2018,1,12,10,15,53.0,166.0,2.5,15.35,188.5,169.4,134.49
2018,1,12,10,30,80.0,186.0,2.5,15.7,221.0,199.18,158.07
2018,1,12,10,45,112.5,195.0,2.55,16.1,247.0,222.2,176.12
2018,1,12,11,0,145.0,204.0,2.6,16.5,273.0,248.31,196.78
2018,1,12,11,15,243.5,200.5,2.6,16.7,321.0,291.77,231.04
2018,1,12,11,30,342.0,197.0,2.6,16.9,369.0,340.19,269.35
2018,1,12,11,45,432.0,180.5,2.6,17.05,401.0,377.15,298.89
2018,1,12,12,0,522.0,164.0,2.6,17.2,433.0,415.7,329.75
2018,1,12,12,15,497.5,171.5,2.6,17.25,428.0,422.0,335.28
2018,1,12,12,30,473.0,179.0,2.6,17.3,423.0,426.1,339.01
2018,1,12,12,45,493.5,171.5,2.65,17.4,423.0,436.91,348.21
2018,1,12,13,0,514.0,164.0,2.7,17.5,423.0,446.38,356.27
2018,1,12,13,15,541.0,151.5,2.7,17.4,417.0,452.68,362.1
2018,1,12,13,30,568.0,139.0,2.7,17.3,411.0,457.11,366.43
2018,1,12,13,45,583.5,127.5,2.7,17.25,396.0,456.7,366.74
2018,1,12,14,0,599.0,116.0,2.7,17.2,381.0,451.89,363.56
2018,1,12,14,15,576.5,113.0,2.65,17.0,355.0,433.58,349.5
2018,1,12,14,30,554.0,110.0,2.6,16.8,329.0,413.73,334.03
2018,1,12,14,45,563.0,97.0,2.55,16.55,303.0,397.89,321.67
2018,1,12,15,0,572.0,84.0,2.5,16.3,277.0,379.73,306.97
2018,1,12,15,15,569.0,74.5,2.5,16.3,247.0,357.49,288.17
2018,1,12,15,30,566.0,65.0,2.5,16.3,217.0,333.57,267.29
2018,1,12,15,45,474.0,61.5,1.95,15.05,174.5,277.8,221.07
2018,1,12,16,0,382.0,58.0,1.4,13.8,132.0,223.98,175.83
2018,1,12,16,15,327.0,48.0,1.35,13.1,100.0,182.87,139.96
2018,1,12,16,30,272.0,38.0,1.3,12.4,68.0,144.95,104.66
2018,1,12,16,45,172.0,24.5,1.2,11.7,40.5,88.01,35.14
2018,1,12,17,0,72.0,11.0,1.1,11.0,13.0,28.94,0.0
2018,1,12,17,15,36.0,5.5,1.1,10.8,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,13,7,15,28.0,5.0,2.15,8.4,5.5,0.0,0.0
2018,1,13,7,30,56.0,10.0,2.2,8.7,11.0,9.83,0.0
2018,1,13,7,45,84.5,24.0,2.25,9.0,30.5,20.06,1.44
2018,1,13,8,0,113.0,38.0,2.3,9.3,50.0,31.24,20.81
2018,1,13,8,15,161.5,53.0,2.35,9.7,78.5,42.87,32.35
2018,1,13,8,30,210.0,68.0,2.4,10.1,107.0,54.14,42.96
2018,1,13,8,45,257.5,80.5,2.45,10.55,140.5,72.54,51.62
2018,1,13,9,0,305.0,93.0,2.5,11.0,174.0,97.33,66.37
2018,1,13,9,15,347.5,103.0,2.55,11.7,208.5,126.95,87.59
2018,1,13,9,30,390.0,113.0,2.6,12.4,243.0,159.9,113.3
2018,1,13,9,45,421.5,120.5,2.65,13.05,274.5,191.48,139.43
2018,1,13,10,0,453.0,128.0,2.7,13.7,306.0,224.94,167.67
2018,1,13,10,15,496.5,129.5,2.65,14.3,337.5,258.05,195.46
2018,1,13,10,30,540.0,131.0,2.6,14.9,369.0,293.3,225.01
2018,1,13,10,45,580.5,128.0,2.55,15.5,396.0,325.77,252.24
2018,1,13,11,0,621.0,125.0,2.5,16.1,423.0,358.7,279.56
2018,1,13,11,15,732.0,104.0,2.45,16.6,466.0,404.38,316.15
2018,1,13,11,30,843.0,83.0,2.4,17.1,509.0,454.73,356.08
2018,1,13,11,45,872.5,78.0,2.4,17.55,524.5,485.09,380.67
2018,1,13,12,0,902.0,73.0,2.4,18.0,540.0,513.28,403.25
2018,1,13,12,15,901.5,73.0,2.4,18.3,540.0,529.75,416.8
2018,1,13,12,30,901.0,73.0,2.4,18.6,540.0,543.46,427.97
2018,1,13,12,45,897.0,73.0,2.4,18.85,533.0,552.49,435.45
2018,1,13,13,0,893.0,73.0,2.4,19.1,526.0,558.61,440.53
2018,1,13,13,15,886.5,72.5,2.35,19.15,511.0,559.94,442.01
2018,1,13,13,30,880.0,72.0,2.3,19.2,496.0,558.37,441.15
2018,1,13,13,45,811.5,82.5,2.25,19.25,460.0,533.81,422.46
2018,1,13,14,0,743.0,93.0,2.2,19.3,424.0,506.52,401.58
2018,1,13,14,15,741.5,86.5,2.15,19.05,399.5,494.25,392.79
2018,1,13,14,30,740.0,80.0,2.1,18.8,375.0,478.3,380.81
2018,1,13,14,45,729.5,74.5,2.0,18.6,344.0,457.62,364.54
2018,1,13,15,0,719.0,69.0,1.9,18.4,313.0,434.92,346.25
2018,1,13,15,15,716.5,62.0,1.9,18.4,281.0,412.47,327.51
2018,1,13,15,30,714.0,55.0,1.9,18.4,249.0,387.93,306.29
2018,1,13,15,45,633.5,53.0,1.45,16.7,204.0,336.39,264.22
2018,1,13,16,0,553.0,51.0,1.0,15.0,159.0,285.79,221.88
2018,1,13,16,15,475.0,43.0,1.05,14.3,119.5,232.64,176.68
2018,1,13,16,30,397.0,35.0,1.1,13.6,80.0,183.41,132.3
2018,1,13,16,45,259.5,24.5,1.1,12.9,48.5,114.77,53.18
2018,1,13,17,0,122.0,14.0,1.1,12.2,17.0,44.83,0.0
2018,1,13,17,15,61.0,7.0,1.15,12.05,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,14,7,15,17.5,4.5,2.25,10.25,5.0,0.0,0.0
2018,1,14,7,30,35.0,9.0,2.3,10.5,10.0,8.85,0.0
2018,1,14,7,45,67.0,22.5,2.3,10.8,28.0,18.89,1.6
2018,1,14,8,0,99.0,36.0,2.3,11.1,46.0,29.7,19.42
2018,1,14,8,15,101.5,45.5,2.25,11.55,60.5,37.15,27.1
2018,1,14,8,30,104.0,55.0,2.2,12.0,75.0,44.35,33.96
2018,1,14,8,45,52.0,61.0,2.15,12.45,71.0,55.18,40.55
2018,1,14,9,0,0.0,67.0,2.1,12.9,67.0,63.95,49.16
2018,1,14,9,15,0.0,72.0,2.0,13.45,72.0,69.0,53.4
2018,1,14,9,30,0.0,77.0,1.9,14.0,77.0,73.95,57.45
2018,1,14,9,45,4.0,91.5,1.8,14.6,93.0,88.42,69.25
2018,1,14,10,0,8.0,106.0,1.7,15.2,109.0,103.27,81.24
2018,1,14,10,15,125.5,136.5,1.6,15.85,192.0,162.73,126.76
2018,1,14,10,30,243.0,167.0,1.5,16.5,275.0,232.43,180.61
2018,1,14,10,45,260.5,176.5,1.4,17.1,297.5,257.56,200.59
2018,1,14,11,0,278.0,186.0,1.3,17.7,320.0,283.32,220.95
2018,1,14,11,15,201.5,197.0,1.25,18.1,295.5,271.86,212.84
2018,1,14,11,30,125.0,208.0,1.2,18.5,271.0,255.24,200.18
2018,1,14,11,45,116.5,213.5,1.15,18.9,273.0,261.11,204.7
2018,1,14,12,0,108.0,219.0,1.1,19.3,275.0,266.33,208.52
2018,1,14,12,15,97.0,220.5,1.05,19.45,271.0,264.02,206.63
2018,1,14,12,30,86.0,222.0,1.0,19.6,267.0,262.44,205.3
2018,1,14,12,45,103.5,220.5,1.0,19.8,274.0,272.51,213.32
2018,1,14,13,0,121.0,219.0,1.0,20.0,281.0,285.72,223.7
2018,1,14,13,15,130.5,214.5,0.9,19.95,279.5,288.68,226.1
2018,1,14,13,30,140.0,210.0,0.8,19.9,278.0,291.27,228.26
2018,1,14,13,45,245.5,191.0,0.7,19.9,304.0,334.83,262.71
2018,1,14,14,0,351.0,172.0,0.6,19.9,330.0,372.57,291.83
2018,1,14,14,15,242.5,162.5,0.55,19.75,268.5,303.77,238.64
2018,1,14,14,30,134.0,153.0,0.5,19.6,207.0,231.1,182.08
2018,1,14,14,45,98.0,133.5,0.45,19.45,171.0,191.29,151.0
2018,1,14,15,0,62.0,114.0,0.4,19.3,135.0,147.25,115.83
2018,1,14,15,15,97.5,110.0,0.4,19.3,139.0,164.81,130.16
2018,1,14,15,30,133.0,106.0,0.4,19.3,143.0,176.24,138.8
2018,1,14,15,45,119.0,90.5,0.6,17.8,119.5,151.39,118.97
2018,1,14,16,0,105.0,75.0,0.8,16.3,96.0,126.9,98.8
2018,1,14,16,15,81.0,58.5,0.85,15.75,72.5,97.95,74.12
2018,1,14,16,30,57.0,42.0,0.9,15.2,49.0,70.06,49.72
2018,1,14,16,45,37.5,25.5,0.95,14.65,29.5,42.63,19.39
2018,1,14,17,0,18.0,9.0,1.0,14.1,10.0,13.48,0.0
2018,1,14,17,15,9.0,4.5,0.95,13.95,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,15,7,15,7.5,2.0,1.05,10.8,2.0,0.0,0.0
2018,1,15,7,30,15.0,4.0,1.1,11.3,4.0,3.93,0.0
2018,1,15,7,45,7.5,6.5,1.1,11.8,6.5,6.26,0.0
2018,1,15,8,0,0.0,9.0,1.1,12.3,9.0,8.67,1.68
2018,1,15,8,15,0.0,12.0,1.25,12.75,12.0,11.57,4.55
2018,1,15,8,30,0.0,15.0,1.4,13.2,15.0,14.46,7.27
2018,1,15,8,45,6.0,36.0,1.55,13.7,37.5,34.94,24.12
2018,1,15,9,0,12.0,57.0,1.7,14.2,60.0,55.95,41.69
2018,1,15,9,15,45.5,96.0,1.65,14.7,111.0,93.89,72.09
2018,1,15,9,30,79.0,135.0,1.6,15.2,162.0,135.5,105.07
2018,1,15,9,45,117.0,151.0,1.55,15.65,195.0,160.06,123.74
2018,1,15,10,0,155.0,167.0,1.5,16.1,228.0,190.14,147.18
2018,1,15,10,15,215.5,171.0,1.55,16.65,263.0,217.48,167.98
2018,1,15,10,30,276.0,175.0,1.6,17.2,298.0,250.67,193.86
2018,1,15,10,45,443.0,153.0,1.6,17.75,362.0,300.92,231.81
2018,1,15,11,0,610.0,131.0,1.6,18.3,426.0,362.21,278.9
2018,1,15,11,15,618.0,132.5,1.6,18.4,439.5,386.72,299.5
2018,1,15,11,30,626.0,134.0,1.6,18.5,453.0,410.04,318.98
2018,1,15,11,45,525.5,163.5,1.55,18.6,434.0,407.07,317.85
2018,1,15,12,0,425.0,193.0,1.5,18.7,415.0,399.5,312.59
2018,1,15,12,15,397.5,200.5,1.35,18.55,408.5,400.7,313.96
2018,1,15,12,30,370.0,208.0,1.2,18.4,402.0,401.57,314.73
2018,1,15,12,45,330.0,212.5,1.1,18.3,384.0,391.04,306.77
2018,1,15,13,0,290.0,217.0,1.0,18.2,366.0,378.77,297.39
2018,1,15,13,15,282.5,211.0,0.9,18.0,352.5,372.18,292.71
2018,1,15,13,30,275.0,205.0,0.8,17.8,339.0,364.52,287.1
2018,1,15,13,45,213.0,201.5,0.65,17.6,302.5,324.33,255.86
2018,1,15,14,0,151.0,198.0,0.5,17.4,266.0,287.91,227.36
2018,1,15,14,15,120.5,182.5,0.5,17.25,234.5,255.78,202.74
2018,1,15,14,30,90.0,167.0,0.5,17.1,203.0,218.82,173.93
2018,1,15,14,45,119.0,147.0,0.5,16.95,190.5,217.14,173.35
2018,1,15,15,0,148.0,127.0,0.5,16.8,178.0,209.08,167.27
2018,1,15,15,15,249.0,110.5,0.5,16.8,185.0,242.58,194.03
2018,1,15,15,30,350.0,94.0,0.5,16.8,192.0,271.52,215.69
2018,1,15,15,45,313.0,82.0,0.6,16.1,159.0,234.96,185.81
2018,1,15,16,0,276.0,70.0,0.7,15.4,126.0,199.5,156.3
2018,1,15,16,15,229.5,56.5,0.65,15.25,95.5,160.32,122.65
2018,1,15,16,30,183.0,43.0,0.6,15.1,65.0,123.69,90.18
2018,1,15,16,45,122.0,28.5,0.55,15.0,40.5,81.67,44.26
2018,1,15,17,0,61.0,14.0,0.5,14.9,16.0,29.66,0.0
2018,1,15,17,15,30.5,7.0,0.55,14.6,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,16,7,15,7.5,5.0,0.4,14.25,5.0,0.0,0.0
2018,1,16,7,30,15.0,10.0,0.4,14.4,10.0,9.83,0.0
2018,1,16,7,45,34.0,24.5,0.35,14.55,27.5,21.52,4.0
2018,1,16,8,0,53.0,39.0,0.3,14.7,45.0,33.69,22.65
2018,1,16,8,15,77.5,55.5,0.4,14.95,68.5,47.08,35.43
2018,1,16,8,30,102.0,72.0,0.5,15.2,92.0,60.14,47.4
2018,1,16,8,45,110.5,86.0,0.6,15.4,112.0,76.34,56.51
2018,1,16,9,0,119.0,100.0,0.7,15.6,132.0,95.91,70.77
2018,1,16,9,15,132.5,117.5,0.6,16.0,158.0,119.55,88.98
2018,1,16,9,30,146.0,135.0,0.5,16.4,184.0,144.42,108.59
2018,1,16,9,45,136.5,146.0,0.4,16.8,196.0,160.18,121.84
2018,1,16,10,0,127.0,157.0,0.3,17.2,208.0,174.89,134.14
2018,1,16,10,15,212.0,168.0,0.25,17.55,260.0,214.17,163.29
2018,1,16,10,30,297.0,179.0,0.2,17.9,312.0,261.55,198.88
2018,1,16,10,45,322.0,182.0,0.2,18.2,333.0,285.56,217.69
2018,1,16,11,0,347.0,185.0,0.2,18.5,354.0,310.37,237.17
2018,1,16,11,15,209.5,185.0,0.2,18.65,288.0,264.68,204.04
2018,1,16,11,30,72.0,185.0,0.2,18.8,222.0,209.92,162.77
2018,1,16,11,45,150.0,198.5,0.25,18.95,277.0,263.06,204.52
2018,1,16,12,0,228.0,212.0,0.3,19.1,332.0,320.38,248.3
2018,1,16,12,15,257.5,206.0,0.35,19.15,341.5,335.68,260.19
2018,1,16,12,30,287.0,200.0,0.4,19.2,351.0,350.99,272.48
2018,1,16,12,45,321.0,201.0,0.5,19.3,368.0,375.48,291.78
2018,1,16,13,0,355.0,202.0,0.6,19.4,385.0,399.68,310.72
2018,1,16,13,15,210.0,189.0,0.65,19.35,296.5,310.47,242.89
2018,1,16,13,30,65.0,176.0,0.7,19.3,208.0,211.55,165.79
2018,1,16,13,45,61.0,174.0,0.75,19.25,203.0,208.24,163.94
2018,1,16,14,0,57.0,172.0,0.8,19.2,198.0,204.88,161.55
2018,1,16,14,15,39.0,147.5,0.85,19.0,165.0,170.05,134.06
2018,1,16,14,30,21.0,123.0,0.9,18.8,132.0,135.19,106.22
2018,1,16,14,45,38.0,116.0,0.95,18.6,130.0,137.12,108.33
2018,1,16,15,0,55.0,109.0,1.0,18.4,128.0,138.48,109.74
2018,1,16,15,15,51.0,90.0,1.0,18.4,106.0,115.89,91.2
2018,1,16,15,30,47.0,71.0,1.0,18.4,84.0,93.17,72.36
2018,1,16,15,45,23.5,45.5,0.8,17.4,52.0,55.08,40.7
2018,1,16,16,0,0.0,20.0,0.6,16.4,20.0,19.29,10.66
2018,1,16,16,15,34.5,21.0,0.65,15.8,25.5,35.13,23.38
2018,1,16,16,30,69.0,22.0,0.7,15.2,31.0,51.49,35.18
2018,1,16,16,45,56.5,17.0,0.75,14.65,22.5,40.45,20.72
2018,1,16,17,0,44.0,12.0,0.8,14.1,14.0,23.4,0.0
2018,1,16,17,15,22.0,6.0,0.8,13.85,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,7,15,9.5,3.0,1.05,11.3,3.0,0.0,0.0
2018,1,17,7,30,19.0,6.0,1.1,11.9,6.0,5.9,0.0
2018,1,17,7,45,9.5,14.0,1.15,12.5,14.0,13.62,0.97
2018,1,17,8,0,0.0,22.0,1.2,13.1,22.0,21.23,12.33
2018,1,17,8,15,0.0,31.5,1.25,13.6,31.5,30.42,21.08
2018,1,17,8,30,0.0,41.0,1.3,14.1,41.0,39.6,29.54
2018,1,17,8,45,0.0,55.0,1.3,14.55,55.0,52.77,39.26
2018,1,17,9,0,0.0,69.0,1.3,15.0,69.0,65.8,50.32
2018,1,17,9,15,0.5,77.5,1.25,15.55,77.5,74.07,57.18
2018,1,17,9,30,1.0,86.0,1.2,16.1,86.0,82.37,63.94
2018,1,17,9,45,1.0,92.5,1.2,16.65,92.5,88.77,69.04
2018,1,17,10,0,1.0,99.0,1.2,17.2,99.0,95.15,74.05
2018,1,17,10,15,3.0,97.5,1.15,17.55,98.5,94.64,73.33
2018,1,17,10,30,5.0,96.0,1.1,17.9,98.0,94.16,72.7
2018,1,17,10,45,32.0,143.5,1.05,18.3,159.0,148.07,115.97
2018,1,17,11,0,59.0,191.0,1.0,18.7,220.0,204.38,160.24
2018,1,17,11,15,57.0,202.5,1.1,18.9,231.0,217.13,170.11
2018,1,17,11,30,55.0,214.0,1.2,19.1,242.0,229.77,180.01
2018,1,17,11,45,50.0,214.0,1.3,19.35,240.0,229.97,180.1
2018,1,17,12,0,45.0,214.0,1.4,19.6,238.0,229.72,179.87
2018,1,17,12,15,82.5,221.0,1.45,19.7,265.0,257.7,202.1
2018,1,17,12,30,120.0,228.0,1.5,19.8,292.0,289.08,226.82
2018,1,17,12,45,159.0,226.0,1.55,19.9,309.5,311.26,244.45
2018,1,17,13,0,198.0,224.0,1.6,20.0,327.0,333.72,262.33
2018,1,17,13,15,245.0,215.5,1.55,19.95,339.0,357.52,281.26
2018,1,17,13,30,292.0,207.0,1.5,19.9,351.0,377.47,297.17
2018,1,17,13,45,291.5,197.0,1.45,19.85,336.0,368.51,290.57
2018,1,17,14,0,291.0,187.0,1.4,19.8,321.0,358.45,283.22
2018,1,17,14,15,313.5,172.0,1.3,19.6,308.0,354.41,280.68
2018,1,17,14,30,336.0,157.0,1.2,19.4,295.0,348.7,276.66
2018,1,17,14,45,317.5,145.5,1.05,19.15,267.5,323.82,257.22
2018,1,17,15,0,299.0,134.0,0.9,18.9,240.0,298.44,237.2
2018,1,17,15,15,312.0,115.5,0.9,18.9,215.0,279.89,222.48
2018,1,17,15,30,325.0,97.0,0.9,18.9,190.0,265.64,210.48
2018,1,17,15,45,340.5,81.5,0.8,17.7,165.5,248.15,195.91
2018,1,17,16,0,356.0,66.0,0.7,16.5,141.0,228.64,178.7
2018,1,17,16,15,307.5,54.0,0.75,16.0,108.0,187.52,143.64
2018,1,17,16,30,259.0,42.0,0.8,15.5,75.0,148.92,109.6
2018,1,17,16,45,178.0,29.0,0.85,15.05,47.5,101.29,61.5
2018,1,17,17,0,97.0,16.0,0.9,14.6,20.0,41.61,0.0
2018,1,17,17,15,48.5,8.0,0.9,14.5,10.0,7.86,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,18,7,15,9.0,4.5,1.35,11.7,4.5,0.0,0.0
2018,1,18,7,30,18.0,9.0,1.6,12.3,9.0,8.85,0.0
2018,1,18,7,45,9.0,22.0,1.8,12.85,22.0,20.53,5.02
2018,1,18,8,0,0.0,35.0,2.0,13.4,35.0,32.89,22.18
2018,1,18,8,15,2.0,51.5,2.1,13.75,52.0,47.68,36.13
2018,1,18,8,30,4.0,68.0,2.2,14.1,69.0,62.31,49.53
2018,1,18,8,45,26.0,86.5,2.25,14.4,93.5,77.37,59.41
2018,1,18,9,0,48.0,105.0,2.3,14.7,118.0,97.4,75.09
2018,1,18,9,15,73.0,122.0,2.3,15.05,145.5,118.84,91.6
2018,1,18,9,30,98.0,139.0,2.3,15.4,173.0,140.08,108.06
2018,1,18,9,45,117.5,153.5,2.3,15.75,198.0,162.95,126.27
2018,1,18,10,0,137.0,168.0,2.3,16.1,223.0,187.32,145.84
2018,1,18,10,15,104.0,171.5,2.4,16.35,215.0,188.21,147.86
2018,1,18,10,30,71.0,175.0,2.5,16.6,207.0,187.42,148.14
2018,1,18,10,45,138.5,187.0,2.6,16.8,253.5,225.69,178.22
2018,1,18,11,0,206.0,199.0,2.7,17.0,300.0,269.49,212.9
2018,1,18,11,15,258.0,207.0,2.8,17.05,337.5,306.71,242.7
2018,1,18,11,30,310.0,215.0,2.9,17.1,375.0,346.79,274.78
2018,1,18,11,45,324.0,215.0,3.0,17.15,385.0,363.05,288.25
2018,1,18,12,0,338.0,215.0,3.1,17.2,395.0,378.95,301.46
2018,1,18,12,15,339.0,209.0,3.15,17.25,389.5,381.79,304.38
2018,1,18,12,30,340.0,203.0,3.2,17.3,384.0,383.46,306.37
2018,1,18,12,45,255.0,204.5,3.25,17.3,339.5,344.92,276.07
2018,1,18,13,0,170.0,206.0,3.3,17.3,295.0,300.64,240.81
2018,1,18,13,15,101.0,170.5,3.3,17.2,223.0,228.57,183.17
2018,1,18,13,30,32.0,135.0,3.3,17.1,151.0,151.64,120.39
2018,1,18,13,45,21.0,122.0,3.3,16.95,132.5,132.78,105.12
2018,1,18,14,0,10.0,109.0,3.3,16.8,114.0,111.6,87.72
2018,1,18,14,15,13.5,117.5,3.25,16.55,123.5,122.21,96.78
2018,1,18,14,30,17.0,126.0,3.2,16.3,133.0,133.04,105.99
2018,1,18,14,45,26.5,102.0,3.15,16.0,112.0,116.36,92.55
2018,1,18,15,0,36.0,78.0,3.1,15.7,91.0,96.02,75.88
2018,1,18,15,15,18.0,59.5,3.1,15.7,66.0,67.67,51.91
2018,1,18,15,30,0.0,41.0,3.1,15.7,41.0,39.59,28.05
2018,1,18,15,45,0.0,29.5,2.8,15.05,29.5,28.47,18.63
2018,1,18,16,0,0.0,18.0,2.5,14.4,18.0,17.36,9.13
2018,1,18,16,15,0.0,16.5,2.4,14.15,16.5,15.91,7.77
2018,1,18,16,30,0.0,15.0,2.3,13.9,15.0,14.46,6.29
2018,1,18,16,45,0.5,9.5,2.2,13.6,9.5,9.31,1.14
2018,1,18,17,0,1.0,4.0,2.1,13.3,4.0,4.2,0.0
2018,1,18,17,15,0.5,2.0,2.15,13.2,2.0,2.08,0.0
2018,1,18,17,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,19,7,15,6.5,5.0,1.1,8.4,5.0,0.0,0.0
2018,1,19,7,30,13.0,10.0,1.1,9.1,10.0,9.83,0.0
2018,1,19,7,45,34.0,25.5,1.15,9.8,28.5,22.4,6.9
2018,1,19,8,0,55.0,41.0,1.2,10.5,47.0,35.31,24.64
2018,1,19,8,15,149.0,55.5,1.35,10.85,82.5,44.76,34.05
2018,1,19,8,30,243.0,70.0,1.5,11.2,118.0,55.64,44.22
2018,1,19,8,45,432.5,69.5,1.65,11.55,179.0,67.99,42.61
2018,1,19,9,0,622.0,69.0,1.8,11.9,240.0,104.76,59.47
2018,1,19,9,15,675.0,71.0,1.8,12.1,282.0,143.19,86.5
2018,1,19,9,30,728.0,73.0,1.8,12.3,324.0,185.49,120.3
2018,1,19,9,45,755.0,75.5,1.8,12.5,359.5,228.51,157.71
2018,1,19,10,0,782.0,78.0,1.8,12.7,395.0,269.83,194.45
2018,1,19,10,15,764.5,87.5,1.8,12.8,416.0,305.37,227.82
2018,1,19,10,30,747.0,97.0,1.8,12.9,437.0,336.02,256.58
2018,1,19,10,45,794.0,91.5,1.8,13.05,469.0,377.14,291.84
2018,1,19,11,0,841.0,86.0,1.8,13.2,501.0,417.36,325.93
2018,1,19,11,15,792.5,101.0,1.85,13.25,502.0,437.41,344.7
2018,1,19,11,30,744.0,116.0,1.9,13.3,503.0,451.63,358.23
2018,1,19,11,45,775.5,109.5,1.9,13.35,519.0,480.02,381.99
2018,1,19,12,0,807.0,103.0,1.9,13.4,535.0,508.06,405.05
2018,1,19,12,15,834.5,96.5,2.0,13.35,543.5,531.86,425.15
2018,1,19,12,30,862.0,90.0,2.1,13.3,552.0,553.86,443.72
2018,1,19,12,45,736.0,118.5,2.15,13.3,509.5,526.06,422.79
2018,1,19,13,0,610.0,147.0,2.2,13.3,467.0,493.51,397.91
2018,1,19,13,15,358.0,142.0,2.25,13.2,328.5,350.79,285.84
2018,1,19,13,30,106.0,137.0,2.3,13.1,190.0,198.64,161.47
2018,1,19,13,45,102.5,121.5,2.4,13.0,171.0,181.45,148.06
2018,1,19,14,0,99.0,106.0,2.5,12.9,152.0,163.72,133.72
2018,1,19,14,15,190.0,130.5,2.5,12.75,212.5,244.02,201.12
2018,1,19,14,30,281.0,155.0,2.5,12.6,273.0,319.0,262.63
2018,1,19,14,45,366.0,134.0,2.5,12.45,274.0,344.32,283.61
2018,1,19,15,0,451.0,113.0,2.5,12.3,275.0,359.98,296.52
2018,1,19,15,15,527.5,92.5,2.5,12.3,262.0,369.44,303.53
2018,1,19,15,30,604.0,72.0,2.5,12.3,249.0,371.69,303.82
2018,1,19,15,45,480.0,64.0,2.1,11.5,191.0,294.02,239.35
2018,1,19,16,0,356.0,56.0,1.7,10.7,133.0,218.87,176.4
2018,1,19,16,15,351.5,48.5,1.65,10.2,110.0,201.41,159.21
2018,1,19,16,30,347.0,41.0,1.6,9.7,87.0,180.49,137.51
2018,1,19,16,45,246.5,31.0,1.55,9.15,57.5,126.85,84.73
2018,1,19,17,0,146.0,21.0,1.5,8.6,28.0,71.3,0.0
2018,1,19,17,15,73.0,10.5,1.5,8.5,14.0,27.69,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,7,15,41.0,6.5,1.5,5.65,7.5,0.0,0.0
2018,1,20,7,30,82.0,13.0,1.6,6.5,15.0,12.78,0.0
2018,1,20,7,45,178.0,26.0,1.75,7.35,42.5,20.38,6.53
2018,1,20,8,0,274.0,39.0,1.9,8.2,70.0,30.0,20.37
2018,1,20,8,15,375.5,47.5,2.1,8.75,110.5,35.97,26.54
2018,1,20,8,30,477.0,56.0,2.3,9.3,151.0,40.85,31.29
2018,1,20,8,45,603.5,55.0,2.5,9.8,203.5,61.99,33.3
2018,1,20,9,0,730.0,54.0,2.7,10.3,256.0,104.12,54.83
2018,1,20,9,15,765.0,56.5,2.8,10.7,296.5,145.46,84.99
2018,1,20,9,30,800.0,59.0,2.9,11.1,337.0,188.91,121.03
2018,1,20,9,45,825.0,61.0,3.0,11.5,373.0,231.53,158.9
2018,1,20,10,0,850.0,63.0,3.1,11.9,409.0,277.38,200.19
2018,1,20,10,15,865.0,64.5,3.1,12.2,439.0,317.37,237.0
2018,1,20,10,30,880.0,66.0,3.1,12.5,469.0,356.62,272.76
2018,1,20,10,45,890.0,67.5,3.15,12.75,492.5,393.09,305.82
2018,1,20,11,0,900.0,69.0,3.2,13.0,516.0,428.05,336.96
2018,1,20,11,15,905.5,70.0,3.2,13.15,532.0,458.91,364.26
2018,1,20,11,30,911.0,71.0,3.2,13.3,548.0,487.64,389.26
2018,1,20,11,45,911.5,72.0,3.25,13.45,556.0,511.7,410.18
2018,1,20,12,0,912.0,73.0,3.3,13.6,564.0,533.15,428.61
2018,1,20,12,15,907.0,75.0,3.25,13.65,564.0,550.05,443.04
2018,1,20,12,30,902.0,77.0,3.2,13.7,564.0,564.03,454.89
2018,1,20,12,45,892.0,79.5,3.2,13.8,556.0,572.86,462.55
2018,1,20,13,0,882.0,82.0,3.2,13.9,548.0,579.7,468.45
2018,1,20,13,15,875.0,81.5,3.15,13.85,533.5,581.42,470.47
2018,1,20,13,30,868.0,81.0,3.1,13.8,519.0,580.22,470.11
2018,1,20,13,45,857.0,79.5,3.1,13.8,497.0,572.83,464.92
2018,1,20,14,0,846.0,78.0,3.1,13.8,475.0,562.66,457.44
2018,1,20,14,15,832.0,76.0,3.0,13.6,447.0,547.64,446.04
2018,1,20,14,30,818.0,74.0,2.9,13.4,419.0,530.15,432.45
2018,1,20,14,45,798.0,71.0,2.8,13.25,385.0,506.11,413.32
2018,1,20,15,0,778.0,68.0,2.7,13.1,351.0,480.13,392.22
2018,1,20,15,15,746.0,65.0,2.7,13.1,312.0,446.57,364.56
2018,1,20,15,30,714.0,62.0,2.7,13.1,273.0,412.08,335.38
2018,1,20,15,45,670.0,56.5,2.05,12.05,231.0,368.98,298.54
2018,1,20,16,0,626.0,51.0,1.4,11.0,189.0,328.73,262.76
2018,1,20,16,15,485.5,48.0,1.35,10.25,140.5,253.31,199.54
2018,1,20,16,30,345.0,45.0,1.3,9.5,92.0,185.03,141.51
2018,1,20,16,45,237.5,32.5,1.25,8.75,59.0,126.67,86.73
2018,1,20,17,0,130.0,20.0,1.2,8.0,26.0,66.53,0.0
2018,1,20,17,15,65.0,10.0,1.2,7.85,13.0,25.49,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,7,15,27.0,6.0,0.9,7.0,7.0,0.0,0.0
2018,1,21,7,30,54.0,12.0,1.0,7.5,14.0,11.8,0.0
2018,1,21,7,45,133.5,26.0,1.1,8.0,39.5,20.32,7.11
2018,1,21,8,0,213.0,40.0,1.2,8.5,65.0,30.75,21.08
2018,1,21,8,15,266.5,54.0,1.2,9.0,98.5,40.76,30.82
2018,1,21,8,30,320.0,68.0,1.2,9.5,132.0,50.38,39.87
2018,1,21,8,45,351.0,79.5,1.25,9.95,165.0,74.4,49.78
2018,1,21,9,0,382.0,91.0,1.3,10.4,198.0,105.43,69.64
2018,1,21,9,15,511.0,87.5,1.3,11.0,253.0,138.97,90.43
2018,1,21,9,30,640.0,84.0,1.3,11.6,308.0,182.54,121.88
2018,1,21,9,45,720.0,78.0,1.35,12.2,354.0,223.56,155.18
2018,1,21,10,0,800.0,72.0,1.4,12.8,400.0,271.92,195.55
2018,1,21,10,15,810.5,75.5,1.45,13.1,428.5,310.86,230.79
2018,1,21,10,30,821.0,79.0,1.5,13.4,457.0,348.93,264.83
2018,1,21,10,45,737.0,103.5,1.55,13.65,455.5,369.24,285.55
2018,1,21,11,0,653.0,128.0,1.6,13.9,454.0,384.31,300.87
2018,1,21,11,15,663.5,130.0,1.65,13.95,470.5,412.1,324.78
2018,1,21,11,30,674.0,132.0,1.7,14.0,487.0,438.74,347.3
2018,1,21,11,45,694.5,126.5,1.75,14.05,497.5,461.57,366.64
2018,1,21,12,0,715.0,121.0,1.8,14.1,508.0,483.21,384.83
2018,1,21,12,15,469.5,175.5,1.8,14.05,430.0,422.09,337.61
2018,1,21,12,30,224.0,230.0,1.8,14.0,352.0,348.23,279.01
2018,1,21,12,45,216.0,233.0,1.8,13.95,349.5,351.29,282.11
2018,1,21,13,0,208.0,236.0,1.8,13.9,347.0,353.59,284.18
2018,1,21,13,15,257.0,222.5,1.75,13.8,356.0,374.24,301.34
2018,1,21,13,30,306.0,209.0,1.7,13.7,365.0,390.89,315.26
2018,1,21,13,45,277.5,204.5,1.7,13.65,341.5,371.9,300.47
2018,1,21,14,0,249.0,200.0,1.7,13.6,318.0,352.13,285.13
2018,1,21,14,15,241.5,188.5,1.6,13.45,297.5,336.02,272.75
2018,1,21,14,30,234.0,177.0,1.5,13.3,277.0,319.12,259.58
2018,1,21,14,45,165.0,163.0,1.35,13.2,230.5,260.86,212.44
2018,1,21,15,0,96.0,149.0,1.2,13.1,184.0,209.27,170.22
2018,1,21,15,15,113.0,133.0,1.2,13.1,170.0,200.0,162.97
2018,1,21,15,30,130.0,117.0,1.2,13.1,156.0,189.53,154.22
2018,1,21,15,45,120.5,101.5,0.95,12.4,133.5,166.56,134.89
2018,1,21,16,0,111.0,86.0,0.7,11.7,111.0,143.73,115.27
2018,1,21,16,15,90.5,68.5,0.7,11.5,86.0,114.31,89.78
2018,1,21,16,30,70.0,51.0,0.7,11.3,61.0,85.69,64.63
2018,1,21,16,45,49.5,34.5,0.75,11.15,40.5,59.25,39.57
2018,1,21,17,0,29.0,18.0,0.8,11.0,20.0,29.56,0.0
2018,1,21,17,15,14.5,9.0,0.8,10.9,10.0,12.38,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
