Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,7,15,49.0,10.0,1.0,11.75,12.5,9.83,0.0
2018,2,1,7,30,98.0,20.0,1.0,12.3,25.0,15.74,0.0
2018,2,1,7,45,162.0,35.0,1.05,12.85,53.5,27.16,16.59
2018,2,1,8,0,226.0,50.0,1.1,13.4,82.0,38.09,27.64
2018,2,1,8,15,268.5,64.0,1.1,13.9,115.5,47.75,36.68
2018,2,1,8,30,311.0,78.0,1.1,14.4,149.0,62.1,44.12
2018,2,1,8,45,307.5,95.0,1.1,14.9,177.5,93.57,63.15
2018,2,1,9,0,304.0,112.0,1.1,15.4,206.0,127.95,89.07
2018,2,1,9,15,335.0,124.5,1.15,16.05,241.5,159.82,113.45
2018,2,1,9,30,366.0,137.0,1.2,16.7,277.0,191.31,138.61
2018,2,1,9,45,393.0,147.0,1.25,17.35,310.5,225.04,166.28
2018,2,1,10,0,420.0,157.0,1.3,18.0,344.0,260.49,195.4
2018,2,1,10,15,483.0,154.5,1.4,18.55,383.5,298.0,225.46
2018,2,1,10,30,546.0,152.0,1.5,19.1,423.0,339.28,258.55
2018,2,1,10,45,503.0,173.0,1.6,19.6,432.0,362.93,278.91
2018,2,1,11,0,460.0,194.0,1.7,20.1,441.0,382.74,295.52
2018,2,1,11,15,514.0,183.5,1.85,20.4,467.5,414.56,321.06
2018,2,1,11,30,568.0,173.0,2.0,20.7,494.0,447.89,347.59
2018,2,1,11,45,577.0,173.0,2.1,20.95,504.0,469.0,364.52
2018,2,1,12,0,586.0,173.0,2.2,21.2,514.0,488.8,380.3
2018,2,1,12,15,677.0,145.5,2.25,21.25,540.0,527.52,410.96
2018,2,1,12,30,768.0,118.0,2.3,21.3,566.0,565.19,440.63
2018,2,1,12,45,831.0,97.5,2.35,21.4,578.0,592.91,462.49
2018,2,1,13,0,894.0,77.0,2.4,21.5,590.0,617.52,482.04
2018,2,1,13,15,837.5,91.0,2.4,21.4,562.5,605.96,473.69
2018,2,1,13,30,781.0,105.0,2.4,21.3,535.0,590.08,462.24
2018,2,1,13,45,745.5,108.0,2.4,21.25,506.0,573.69,450.56
2018,2,1,14,0,710.0,111.0,2.4,21.2,477.0,554.33,436.51
2018,2,1,14,15,702.0,105.5,2.3,21.0,451.0,540.25,426.5
2018,2,1,14,30,694.0,100.0,2.2,20.8,425.0,523.88,414.54
2018,2,1,14,45,699.5,90.5,2.1,20.55,397.5,508.63,403.43
2018,2,1,15,0,705.0,81.0,2.0,20.3,370.0,490.77,390.0
2018,2,1,15,15,684.5,75.5,2.0,20.3,333.5,460.94,366.81
2018,2,1,15,30,664.0,70.0,2.0,20.3,297.0,429.84,342.09
2018,2,1,15,45,616.0,66.5,1.5,18.9,255.0,386.64,307.61
2018,2,1,16,0,568.0,63.0,1.0,17.5,213.0,344.25,272.66
2018,2,1,16,15,506.0,56.5,1.05,16.8,171.5,293.71,231.18
2018,2,1,16,30,444.0,50.0,1.1,16.1,130.0,245.8,190.47
2018,2,1,16,45,362.0,41.0,1.1,15.35,93.5,191.16,143.38
2018,2,1,17,0,280.0,32.0,1.1,14.6,57.0,141.76,93.98
2018,2,1,17,15,167.5,19.0,1.1,14.45,31.5,75.99,0.0
2018,2,1,17,30,55.0,6.0,1.1,14.3,6.0,19.3,0.0
2018,2,1,17,45,27.5,3.0,1.15,14.15,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,2,7,15,95.5,11.0,1.05,10.85,16.0,10.81,0.0
2018,2,2,7,30,191.0,22.0,1.2,11.6,32.0,18.1,0.0
2018,2,2,7,45,351.0,29.5,1.35,12.4,71.5,22.6,13.08
2018,2,2,8,0,511.0,37.0,1.5,13.2,111.0,27.01,18.04
2018,2,2,8,15,511.5,48.5,1.55,13.8,145.0,34.69,25.19
2018,2,2,8,30,512.0,60.0,1.6,14.4,179.0,51.09,31.88
2018,2,2,8,45,499.5,74.5,1.6,15.0,210.0,89.75,53.02
2018,2,2,9,0,487.0,89.0,1.6,15.6,241.0,126.87,80.28
2018,2,2,9,15,489.5,102.5,1.7,16.25,273.5,163.59,110.1
2018,2,2,9,30,492.0,116.0,1.8,16.9,306.0,200.06,141.22
2018,2,2,9,45,497.5,128.5,1.9,17.6,336.0,236.03,172.22
2018,2,2,10,0,503.0,141.0,2.0,18.3,366.0,271.76,202.88
2018,2,2,10,15,520.5,148.0,2.05,18.75,395.0,306.17,232.0
2018,2,2,10,30,538.0,155.0,2.1,19.2,424.0,340.91,260.97
2018,2,2,10,45,511.0,171.5,2.15,19.6,437.0,366.53,282.81
2018,2,2,11,0,484.0,188.0,2.2,20.0,450.0,389.32,301.74
2018,2,2,11,15,472.0,198.5,2.25,20.3,460.5,410.79,319.2
2018,2,2,11,30,460.0,209.0,2.3,20.6,471.0,430.44,334.84
2018,2,2,11,45,534.5,189.0,2.3,20.9,498.0,464.32,361.46
2018,2,2,12,0,609.0,169.0,2.3,21.2,525.0,500.97,389.93
2018,2,2,12,15,588.5,176.0,2.3,21.35,521.0,508.74,396.07
2018,2,2,12,30,568.0,183.0,2.3,21.5,517.0,515.39,401.3
2018,2,2,12,45,581.5,176.0,2.35,21.7,515.0,525.88,409.84
2018,2,2,13,0,595.0,169.0,2.4,21.9,513.0,536.53,418.36
2018,2,2,13,15,639.5,150.5,2.35,21.8,512.5,550.81,430.19
2018,2,2,13,30,684.0,132.0,2.3,21.7,512.0,562.86,440.28
2018,2,2,13,45,699.5,122.0,2.3,21.6,497.5,563.42,441.62
2018,2,2,14,0,715.0,112.0,2.3,21.5,483.0,561.33,441.0
2018,2,2,14,15,749.5,97.0,2.25,21.2,467.5,561.24,442.18
2018,2,2,14,30,784.0,82.0,2.2,20.9,452.0,558.97,441.52
2018,2,2,14,45,723.5,87.0,2.1,20.6,409.0,521.43,413.09
2018,2,2,15,0,663.0,92.0,2.0,20.3,366.0,482.43,383.34
2018,2,2,15,15,663.0,84.0,2.0,20.3,335.5,461.72,367.41
2018,2,2,15,30,663.0,76.0,2.0,20.3,305.0,438.86,349.13
2018,2,2,15,45,645.0,69.0,1.55,19.1,267.5,406.23,322.83
2018,2,2,16,0,627.0,62.0,1.1,17.9,230.0,372.69,294.68
2018,2,2,16,15,530.5,58.0,1.1,17.2,182.0,308.0,242.25
2018,2,2,16,30,434.0,54.0,1.1,16.5,134.0,247.9,192.32
2018,2,2,16,45,350.5,43.0,1.1,15.8,95.5,190.55,143.38
2018,2,2,17,0,267.0,32.0,1.1,15.1,57.0,138.81,93.96
2018,2,2,17,15,160.5,20.0,1.1,14.85,32.5,76.65,0.0
2018,2,2,17,30,54.0,8.0,1.1,14.6,8.0,21.19,0.0
2018,2,2,17,45,27.0,4.0,1.1,14.4,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,3,7,15,128.5,11.5,0.9,11.75,19.0,11.3,0.0
2018,2,3,7,30,257.0,23.0,0.9,12.6,38.0,18.96,0.0
2018,2,3,7,45,386.5,31.5,0.9,13.45,77.5,24.36,14.65
2018,2,3,8,0,516.0,40.0,0.9,14.3,117.0,29.56,20.23
2018,2,3,8,15,587.5,46.0,0.9,14.95,162.0,32.35,23.05
2018,2,3,8,30,659.0,52.0,0.9,15.6,207.0,51.58,29.12
2018,2,3,8,45,704.0,56.0,0.95,16.25,252.0,91.67,46.67
2018,2,3,9,0,749.0,60.0,1.0,16.9,297.0,135.55,75.62
2018,2,3,9,15,779.0,63.0,1.05,17.65,339.0,179.52,110.08
2018,2,3,9,30,809.0,66.0,1.1,18.4,381.0,225.21,148.39
2018,2,3,9,45,831.5,68.0,1.2,19.2,418.5,269.51,186.76
2018,2,3,10,0,854.0,70.0,1.3,20.0,456.0,314.28,225.47
2018,2,3,10,15,868.5,72.0,1.3,20.55,487.5,359.06,263.77
2018,2,3,10,30,883.0,74.0,1.3,21.1,519.0,400.39,298.54
2018,2,3,10,45,891.0,75.0,1.35,21.6,542.5,437.16,329.29
2018,2,3,11,0,899.0,76.0,1.4,22.1,566.0,472.27,357.98
2018,2,3,11,15,905.0,77.5,1.4,22.45,583.5,505.1,384.2
2018,2,3,11,30,911.0,79.0,1.4,22.8,601.0,535.83,408.19
2018,2,3,11,45,914.0,79.5,1.4,23.1,610.5,561.74,428.2
2018,2,3,12,0,917.0,80.0,1.4,23.4,620.0,585.11,445.92
2018,2,3,12,15,915.5,80.5,1.4,23.55,621.0,603.25,459.82
2018,2,3,12,30,914.0,81.0,1.4,23.7,622.0,618.49,471.4
2018,2,3,12,45,910.5,81.0,1.45,23.85,615.5,629.08,479.85
2018,2,3,13,0,907.0,81.0,1.5,24.0,609.0,636.63,486.04
2018,2,3,13,15,902.0,80.0,1.5,23.95,595.0,639.19,488.65
2018,2,3,13,30,897.0,79.0,1.5,23.9,581.0,638.69,489.04
2018,2,3,13,45,888.5,78.0,1.55,23.9,559.5,633.04,485.93
2018,2,3,14,0,880.0,77.0,1.6,23.9,538.0,624.46,480.63
2018,2,3,14,15,867.0,75.5,1.6,23.7,509.5,609.79,470.87
2018,2,3,14,30,854.0,74.0,1.6,23.5,481.0,595.0,460.78
2018,2,3,14,45,836.0,72.0,1.6,23.35,446.5,571.92,444.36
2018,2,3,15,0,818.0,70.0,1.6,23.2,412.0,546.68,426.01
2018,2,3,15,15,792.5,67.0,1.6,23.2,372.0,514.29,401.65
2018,2,3,15,30,767.0,64.0,1.6,23.2,332.0,480.53,375.62
2018,2,3,15,45,730.0,60.0,1.25,21.75,288.5,438.88,343.44
2018,2,3,16,0,693.0,56.0,0.9,20.3,245.0,397.08,309.9
2018,2,3,16,15,636.5,51.0,1.0,19.5,200.0,345.89,268.96
2018,2,3,16,30,580.0,46.0,1.1,18.7,155.0,299.49,229.93
2018,2,3,16,45,487.5,38.5,1.15,17.95,112.5,237.27,177.22
2018,2,3,17,0,395.0,31.0,1.2,17.2,70.0,180.96,123.8
2018,2,3,17,15,241.5,20.0,1.15,17.0,40.0,101.19,0.0
2018,2,3,17,30,88.0,9.0,1.1,16.8,10.0,30.85,0.0
2018,2,3,17,45,44.0,4.5,1.1,16.65,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,7,15,30.0,10.5,0.65,13.15,12.5,10.32,0.0
2018,2,4,7,30,60.0,21.0,0.6,13.8,25.0,17.68,0.0
2018,2,4,7,45,95.0,38.0,0.55,14.45,50.0,31.25,20.5
2018,2,4,8,0,130.0,55.0,0.5,15.1,75.0,44.37,33.08
2018,2,4,8,15,164.5,72.0,0.5,15.6,106.0,57.06,44.69
2018,2,4,8,30,199.0,89.0,0.5,16.1,137.0,75.18,54.69
2018,2,4,8,45,285.5,99.0,0.45,16.6,182.5,101.98,69.67
2018,2,4,9,0,372.0,109.0,0.4,17.1,228.0,133.06,89.29
2018,2,4,9,15,357.5,126.5,0.6,17.75,253.5,165.39,116.07
2018,2,4,9,30,343.0,144.0,0.8,18.4,279.0,198.88,144.6
2018,2,4,9,45,326.0,160.5,1.0,19.0,298.5,226.07,168.24
2018,2,4,10,0,309.0,177.0,1.2,19.6,318.0,251.42,190.09
2018,2,4,10,15,281.5,191.5,1.35,20.2,326.5,269.68,206.04
2018,2,4,10,30,254.0,206.0,1.5,20.8,335.0,285.36,219.42
2018,2,4,10,45,217.5,223.0,1.65,21.4,337.0,298.28,230.16
2018,2,4,11,0,181.0,240.0,1.8,22.0,339.0,306.81,236.99
2018,2,4,11,15,250.0,240.5,1.85,22.2,382.0,347.65,268.54
2018,2,4,11,30,319.0,241.0,1.9,22.4,425.0,392.41,302.88
2018,2,4,11,45,325.0,242.5,2.0,22.65,432.5,407.46,314.57
2018,2,4,12,0,331.0,244.0,2.1,22.9,440.0,421.83,325.79
2018,2,4,12,15,450.0,215.0,2.05,22.9,482.5,472.37,365.13
2018,2,4,12,30,569.0,186.0,2.0,22.9,525.0,523.47,404.4
2018,2,4,12,45,567.0,184.5,2.0,22.9,519.5,530.36,409.81
2018,2,4,13,0,565.0,183.0,2.0,22.9,514.0,535.29,414.01
2018,2,4,13,15,617.0,161.0,1.9,22.75,515.0,552.82,428.06
2018,2,4,13,30,669.0,139.0,1.8,22.6,516.0,566.44,439.11
2018,2,4,13,45,746.0,115.5,1.7,22.4,521.0,591.13,458.36
2018,2,4,14,0,823.0,92.0,1.6,22.2,526.0,611.36,474.08
2018,2,4,14,15,810.0,91.5,1.55,21.95,500.0,598.42,464.97
2018,2,4,14,30,797.0,91.0,1.5,21.7,474.0,582.99,454.14
2018,2,4,14,45,792.5,84.5,1.45,21.4,442.5,563.71,440.57
2018,2,4,15,0,788.0,78.0,1.4,21.1,411.0,541.9,424.8
2018,2,4,15,15,773.0,73.5,1.4,21.1,374.0,514.11,403.85
2018,2,4,15,30,758.0,69.0,1.4,21.1,337.0,484.53,380.95
2018,2,4,15,45,724.0,64.0,1.15,19.9,293.5,443.32,349.01
2018,2,4,16,0,690.0,59.0,0.9,18.7,250.0,401.8,315.71
2018,2,4,16,15,638.0,53.0,0.95,17.9,205.0,353.79,276.9
2018,2,4,16,30,586.0,47.0,1.0,17.1,160.0,305.38,236.15
2018,2,4,16,45,494.5,39.5,1.05,16.35,116.5,242.91,183.12
2018,2,4,17,0,403.0,32.0,1.1,15.6,73.0,186.22,130.13
2018,2,4,17,15,247.5,21.0,1.15,15.4,42.0,105.65,0.0
2018,2,4,17,30,92.0,10.0,1.2,15.2,11.0,33.15,0.0
2018,2,4,17,45,46.0,5.0,1.2,15.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.95,12.15,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.3,2.0,0.0,0.0
2018,2,5,7,15,72.0,13.0,0.95,12.8,16.5,12.78,0.0
2018,2,5,7,30,126.0,23.0,1.0,13.3,31.0,18.01,1.69
2018,2,5,7,45,217.0,37.0,1.05,13.85,65.0,28.47,18.38
2018,2,5,8,0,308.0,51.0,1.1,14.4,99.0,38.48,28.08
2018,2,5,8,15,479.0,52.5,1.2,14.9,155.5,37.6,27.71
2018,2,5,8,30,650.0,54.0,1.3,15.4,212.0,57.1,31.54
2018,2,5,8,45,694.0,58.0,1.45,15.85,256.5,97.04,50.53
2018,2,5,9,0,738.0,62.0,1.6,16.3,301.0,140.7,80.4
2018,2,5,9,15,769.5,65.5,1.75,16.85,343.5,185.17,116.01
2018,2,5,9,30,801.0,69.0,1.9,17.4,386.0,231.53,155.49
2018,2,5,9,45,824.0,70.5,2.05,17.9,423.5,275.44,194.24
2018,2,5,10,0,847.0,72.0,2.2,18.4,461.0,319.87,233.44
2018,2,5,10,15,862.0,73.5,2.25,18.85,492.5,364.33,272.22
2018,2,5,10,30,877.0,75.0,2.3,19.3,524.0,405.36,307.57
2018,2,5,10,45,887.5,76.0,2.4,19.75,549.0,443.13,339.74
2018,2,5,11,0,898.0,77.0,2.5,20.2,574.0,479.44,370.01
2018,2,5,11,15,906.0,77.0,2.55,20.55,591.5,511.91,396.71
2018,2,5,11,30,914.0,77.0,2.6,20.9,609.0,542.36,421.27
2018,2,5,11,45,834.0,102.5,2.6,21.2,594.0,548.28,426.44
2018,2,5,12,0,754.0,128.0,2.6,21.5,579.0,548.56,426.91
2018,2,5,12,15,665.0,156.0,2.65,21.75,554.5,541.6,421.66
2018,2,5,12,30,576.0,184.0,2.7,22.0,530.0,527.95,411.1
2018,2,5,12,45,573.0,183.0,2.7,22.25,524.5,534.82,416.56
2018,2,5,13,0,570.0,182.0,2.7,22.5,519.0,539.69,420.35
2018,2,5,13,15,528.0,188.0,2.65,22.55,494.5,525.52,409.66
2018,2,5,13,30,486.0,194.0,2.6,22.6,470.0,509.25,397.39
2018,2,5,13,45,503.0,182.5,2.55,22.65,459.0,510.0,398.68
2018,2,5,14,0,520.0,171.0,2.5,22.7,448.0,508.74,398.33
2018,2,5,14,15,607.0,139.0,2.35,22.55,445.5,529.24,415.13
2018,2,5,14,30,694.0,107.0,2.2,22.4,443.0,543.04,426.59
2018,2,5,14,45,699.5,97.0,2.0,22.2,415.5,527.43,414.8
2018,2,5,15,0,705.0,87.0,1.8,22.0,388.0,509.17,400.91
2018,2,5,15,15,685.0,82.5,1.8,22.0,352.0,480.43,379.02
2018,2,5,15,30,665.0,78.0,1.8,22.0,316.0,450.39,355.61
2018,2,5,15,45,685.0,66.0,1.4,20.7,284.0,430.82,340.04
2018,2,5,16,0,705.0,54.0,1.0,19.4,252.0,406.25,319.27
2018,2,5,16,15,651.0,49.5,1.05,18.7,207.0,355.92,278.53
2018,2,5,16,30,597.0,45.0,1.1,18.0,162.0,307.26,237.56
2018,2,5,16,45,507.5,38.0,1.15,17.3,118.5,247.97,187.06
2018,2,5,17,0,418.0,31.0,1.2,16.6,75.0,191.81,135.26
2018,2,5,17,15,260.0,21.0,1.2,16.55,43.5,111.19,17.53
2018,2,5,17,30,102.0,11.0,1.2,16.5,12.0,37.01,0.0
2018,2,5,17,45,51.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,9.35,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,9.6,2.0,0.0,0.0
2018,2,6,7,15,193.0,13.5,1.7,10.45,25.0,13.27,0.0
2018,2,6,7,30,354.0,24.0,1.9,11.3,48.0,19.35,4.06
2018,2,6,7,45,485.0,30.5,2.15,12.15,91.5,24.97,15.65
2018,2,6,8,0,616.0,37.0,2.4,13.0,135.0,28.79,19.75
2018,2,6,8,15,680.5,42.0,2.45,13.55,182.5,31.14,22.14
2018,2,6,8,30,745.0,47.0,2.5,14.1,230.0,55.31,27.21
2018,2,6,8,45,785.5,50.5,2.6,14.7,277.0,99.53,48.91
2018,2,6,9,0,826.0,54.0,2.7,15.3,324.0,146.95,82.12
2018,2,6,9,15,853.5,56.5,2.75,15.85,367.5,197.4,123.42
2018,2,6,9,30,881.0,59.0,2.8,16.4,411.0,245.85,165.47
2018,2,6,9,45,900.5,60.5,2.8,16.95,449.5,292.29,207.0
2018,2,6,10,0,920.0,62.0,2.8,17.5,488.0,338.75,248.37
2018,2,6,10,15,933.0,63.5,2.85,17.95,520.5,382.73,287.42
2018,2,6,10,30,946.0,65.0,2.9,18.4,553.0,425.71,324.81
2018,2,6,10,45,954.5,66.0,2.95,18.9,578.5,465.1,358.49
2018,2,6,11,0,963.0,67.0,3.0,19.4,604.0,502.73,389.89
2018,2,6,11,15,968.5,68.0,3.0,19.7,622.0,536.94,418.09
2018,2,6,11,30,974.0,69.0,3.0,20.0,640.0,568.84,443.82
2018,2,6,11,45,974.0,69.5,3.05,20.35,648.0,594.81,464.63
2018,2,6,12,0,974.0,70.0,3.1,20.7,656.0,617.9,482.85
2018,2,6,12,15,972.5,71.0,3.1,20.85,657.5,637.65,498.43
2018,2,6,12,30,971.0,72.0,3.1,21.0,659.0,654.33,511.47
2018,2,6,12,45,966.5,73.0,3.1,21.15,652.5,666.04,520.66
2018,2,6,13,0,962.0,74.0,3.1,21.3,646.0,674.52,527.35
2018,2,6,13,15,955.5,73.0,3.1,21.3,630.5,676.42,529.49
2018,2,6,13,30,949.0,72.0,3.1,21.3,615.0,675.06,529.2
2018,2,6,13,45,941.0,71.0,3.05,21.3,592.5,669.56,525.59
2018,2,6,14,0,933.0,70.0,3.0,21.3,570.0,660.94,519.61
2018,2,6,14,15,921.5,68.5,2.85,21.1,541.0,646.6,509.3
2018,2,6,14,30,910.0,67.0,2.7,20.9,512.0,629.41,496.72
2018,2,6,14,45,893.0,65.0,2.55,20.7,476.0,605.71,479.08
2018,2,6,15,0,876.0,63.0,2.4,20.5,440.0,579.68,459.36
2018,2,6,15,15,852.0,60.5,2.4,20.5,399.0,547.09,434.49
2018,2,6,15,30,828.0,58.0,2.4,20.5,358.0,515.81,409.88
2018,2,6,15,45,793.5,55.0,1.8,19.15,313.0,474.49,376.95
2018,2,6,16,0,759.0,52.0,1.2,17.8,268.0,432.75,342.33
2018,2,6,16,15,706.0,48.0,1.25,16.95,221.0,381.54,300.94
2018,2,6,16,30,653.0,44.0,1.3,16.1,174.0,331.83,258.92
2018,2,6,16,45,565.0,38.0,1.3,15.3,129.0,268.64,204.77
2018,2,6,17,0,477.0,32.0,1.3,14.5,84.0,210.17,150.85
2018,2,6,17,15,311.0,22.0,1.3,14.4,49.5,129.36,37.46
2018,2,6,17,30,145.0,12.0,1.3,14.3,15.0,49.54,0.0
2018,2,6,17,45,72.5,6.0,1.3,14.25,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,10.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,11.0,2.0,0.0,0.0
2018,2,7,7,15,102.0,14.5,1.2,11.95,20.5,14.25,0.0
2018,2,7,7,30,181.0,26.0,1.2,12.9,39.0,20.4,6.03
2018,2,7,7,45,285.5,38.0,1.2,13.85,76.0,29.12,19.19
2018,2,7,8,0,390.0,50.0,1.2,14.8,113.0,38.02,27.72
2018,2,7,8,15,529.0,51.5,1.3,15.35,166.5,36.29,26.55
2018,2,7,8,30,668.0,53.0,1.4,15.9,220.0,60.77,31.91
2018,2,7,8,45,715.0,57.0,1.45,16.5,266.5,102.27,52.96
2018,2,7,9,0,762.0,61.0,1.5,17.1,313.0,147.75,84.73
2018,2,7,9,15,790.5,63.5,1.5,17.9,355.0,192.25,120.66
2018,2,7,9,30,819.0,66.0,1.5,18.7,397.0,238.32,159.85
2018,2,7,9,45,839.0,69.0,1.5,19.5,435.0,283.86,199.45
2018,2,7,10,0,859.0,72.0,1.5,20.3,473.0,329.66,238.88
2018,2,7,10,15,873.5,73.0,1.45,20.75,504.5,374.21,276.88
2018,2,7,10,30,888.0,74.0,1.4,21.2,536.0,415.24,311.24
2018,2,7,10,45,897.5,75.5,1.3,21.7,561.0,453.62,342.41
2018,2,7,11,0,907.0,77.0,1.2,22.2,586.0,490.46,371.34
2018,2,7,11,15,912.0,78.0,1.1,22.5,603.0,522.87,396.35
2018,2,7,11,30,917.0,79.0,1.0,22.8,620.0,553.08,418.93
2018,2,7,11,45,920.0,79.0,0.85,23.1,629.5,578.88,437.21
2018,2,7,12,0,923.0,79.0,0.7,23.4,639.0,602.09,452.9
2018,2,7,12,15,920.0,80.5,0.6,23.6,640.0,620.61,465.36
2018,2,7,12,30,917.0,82.0,0.5,23.8,641.0,636.15,475.37
2018,2,7,12,45,910.5,83.5,0.35,23.95,634.0,646.55,480.98
2018,2,7,13,0,904.0,85.0,0.2,24.1,627.0,653.86,484.34
2018,2,7,13,15,898.5,84.5,0.25,24.1,613.0,656.66,487.47
2018,2,7,13,30,893.0,84.0,0.3,24.1,599.0,656.4,488.54
2018,2,7,13,45,884.5,83.0,0.35,24.1,577.5,650.71,485.89
2018,2,7,14,0,876.0,82.0,0.4,24.1,556.0,642.09,481.2
2018,2,7,14,15,863.5,80.0,0.45,23.95,527.0,629.51,473.88
2018,2,7,14,30,851.0,78.0,0.5,23.8,498.0,611.99,463.02
2018,2,7,14,45,833.0,76.0,0.55,23.65,463.0,588.65,447.79
2018,2,7,15,0,815.0,74.0,0.6,23.5,428.0,563.14,430.61
2018,2,7,15,15,789.5,71.0,0.6,23.5,388.0,530.36,406.97
2018,2,7,15,30,764.0,68.0,0.6,23.5,348.0,496.2,381.73
2018,2,7,15,45,727.0,64.5,0.65,22.1,304.0,454.49,352.4
2018,2,7,16,0,690.0,61.0,0.7,20.7,260.0,412.6,321.47
2018,2,7,16,15,635.5,56.0,0.8,19.8,214.5,363.9,283.35
2018,2,7,16,30,581.0,51.0,0.9,18.9,169.0,314.94,243.24
2018,2,7,16,45,491.0,43.5,1.0,18.0,125.0,251.95,190.8
2018,2,7,17,0,401.0,36.0,1.1,17.1,81.0,194.47,139.82
2018,2,7,17,15,256.5,24.5,1.1,16.7,48.0,117.23,44.36
2018,2,7,17,30,112.0,13.0,1.1,16.3,15.0,42.31,0.0
2018,2,7,17,45,56.0,6.5,1.1,15.9,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.0,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.0,2.0,0.0,0.0
2018,2,8,7,15,89.0,15.0,0.8,12.7,20.0,14.74,0.0
2018,2,8,7,30,155.0,27.0,0.8,13.4,38.0,21.15,7.7
2018,2,8,7,45,245.5,39.5,0.75,14.1,73.0,30.24,20.25
2018,2,8,8,0,336.0,52.0,0.7,14.8,108.0,38.94,28.59
2018,2,8,8,15,487.5,55.5,0.7,15.35,164.5,39.56,29.49
2018,2,8,8,30,639.0,59.0,0.7,15.9,221.0,64.02,34.17
2018,2,8,8,45,700.5,61.0,0.65,16.4,269.5,107.12,57.04
2018,2,8,9,0,762.0,63.0,0.6,16.9,318.0,152.18,88.09
2018,2,8,9,15,793.5,66.0,0.65,17.65,361.5,197.83,124.78
2018,2,8,9,30,825.0,69.0,0.7,18.4,405.0,245.33,164.8
2018,2,8,9,45,848.5,70.0,0.75,19.1,443.5,290.39,203.69
2018,2,8,10,0,872.0,71.0,0.8,19.8,482.0,338.76,244.78
2018,2,8,10,15,886.0,72.5,0.9,20.5,514.0,381.47,281.15
2018,2,8,10,30,900.0,74.0,1.0,21.2,546.0,423.35,316.03
2018,2,8,10,45,909.5,75.0,1.05,21.9,571.0,461.78,347.25
2018,2,8,11,0,919.0,76.0,1.1,22.6,596.0,498.62,376.38
2018,2,8,11,15,925.0,77.0,1.15,23.0,614.0,531.95,402.61
2018,2,8,11,30,931.0,78.0,1.2,23.4,632.0,563.1,426.63
2018,2,8,11,45,934.5,78.5,1.25,23.75,642.0,590.07,447.22
2018,2,8,12,0,938.0,79.0,1.3,24.1,652.0,614.43,465.55
2018,2,8,12,15,939.5,78.5,1.35,24.2,654.0,633.89,480.58
2018,2,8,12,30,941.0,78.0,1.4,24.3,656.0,650.43,493.37
2018,2,8,12,45,940.0,77.5,1.45,24.45,650.0,662.44,502.72
2018,2,8,13,0,939.0,77.0,1.5,24.6,644.0,671.35,509.8
2018,2,8,13,15,934.0,76.5,1.55,24.5,629.5,674.59,513.32
2018,2,8,13,30,929.0,76.0,1.6,24.4,615.0,674.66,514.58
2018,2,8,13,45,921.5,75.0,1.7,24.3,593.5,669.48,512.43
2018,2,8,14,0,914.0,74.0,1.8,24.2,572.0,661.23,508.01
2018,2,8,14,15,902.5,72.5,1.75,24.0,543.0,646.97,498.38
2018,2,8,14,30,891.0,71.0,1.7,23.8,514.0,629.9,486.62
2018,2,8,14,45,874.5,68.5,1.65,23.55,478.5,606.09,469.87
2018,2,8,15,0,858.0,66.0,1.6,23.3,443.0,579.96,451.11
2018,2,8,15,15,835.0,64.0,1.6,23.3,402.5,551.52,429.94
2018,2,8,15,30,812.0,62.0,1.6,23.3,362.0,518.67,404.98
2018,2,8,15,45,778.5,58.5,1.3,21.65,317.5,477.38,374.04
2018,2,8,16,0,745.0,55.0,1.0,20.0,273.0,435.63,341.49
2018,2,8,16,15,694.5,50.0,1.05,19.05,226.0,384.36,301.0
2018,2,8,16,30,644.0,45.0,1.1,18.1,179.0,334.49,259.74
2018,2,8,16,45,561.0,39.0,1.15,17.15,134.0,272.81,207.73
2018,2,8,17,0,478.0,33.0,1.2,16.2,89.0,219.72,159.58
2018,2,8,17,15,319.0,23.5,1.2,15.95,53.5,137.56,62.82
2018,2,8,17,30,160.0,14.0,1.2,15.7,18.0,56.52,0.0
2018,2,8,17,45,80.0,7.0,1.2,15.5,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,6,45,10.0,1.0,0.55,14.5,1.0,0.0,0.0
2018,2,9,7,0,20.0,2.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,145.5,14.5,0.6,15.15,25.0,14.25,0.0
2018,2,9,7,30,271.0,27.0,0.6,15.7,48.0,21.7,8.96
2018,2,9,7,45,392.5,35.0,0.6,16.25,89.0,26.44,16.93
2018,2,9,8,0,514.0,43.0,0.6,16.8,130.0,31.04,21.53
2018,2,9,8,15,622.0,45.0,0.7,17.3,182.5,33.28,23.75
2018,2,9,8,30,730.0,47.0,0.8,17.8,235.0,62.11,29.06
2018,2,9,8,45,769.0,50.5,0.9,18.3,281.5,106.04,52.6
2018,2,9,9,0,808.0,54.0,1.0,18.8,328.0,153.04,86.29
2018,2,9,9,15,835.5,56.5,1.1,19.4,371.5,203.18,127.13
2018,2,9,9,30,863.0,59.0,1.2,20.0,415.0,251.24,168.15
2018,2,9,9,45,881.0,61.0,1.35,20.65,453.0,297.3,208.45
2018,2,9,10,0,899.0,63.0,1.5,21.3,491.0,343.3,248.39
2018,2,9,10,15,911.5,65.0,1.65,21.75,523.0,387.04,286.22
2018,2,9,10,30,924.0,67.0,1.8,22.2,555.0,429.79,322.45
2018,2,9,10,45,932.5,68.5,1.95,22.65,580.5,469.14,355.31
2018,2,9,11,0,941.0,70.0,2.1,23.1,606.0,506.79,386.08
2018,2,9,11,15,945.5,71.5,2.15,23.25,624.0,540.55,413.39
2018,2,9,11,30,950.0,73.0,2.2,23.4,642.0,572.0,438.38
2018,2,9,11,45,952.0,73.5,2.3,23.55,651.5,598.63,459.59
2018,2,9,12,0,954.0,74.0,2.4,23.7,661.0,622.52,478.45
2018,2,9,12,15,952.5,75.0,2.45,23.75,662.5,642.01,493.79
2018,2,9,12,30,951.0,76.0,2.5,23.8,664.0,658.47,506.72
2018,2,9,12,45,932.5,81.0,2.55,23.85,653.0,665.39,512.48
2018,2,9,13,0,914.0,86.0,2.6,23.9,642.0,668.93,515.73
2018,2,9,13,15,872.0,93.5,2.6,23.8,614.5,658.44,508.65
2018,2,9,13,30,830.0,101.0,2.6,23.7,587.0,643.49,498.33
2018,2,9,13,45,845.5,95.0,2.6,23.6,574.5,648.23,502.88
2018,2,9,14,0,861.0,89.0,2.6,23.5,562.0,649.93,505.02
2018,2,9,14,15,855.5,84.0,2.45,23.25,534.0,636.3,495.47
2018,2,9,14,30,850.0,79.0,2.3,23.0,506.0,619.81,483.76
2018,2,9,14,45,786.0,82.5,2.15,22.75,456.0,574.51,450.18
2018,2,9,15,0,722.0,86.0,2.0,22.5,406.0,530.06,416.87
2018,2,9,15,15,702.0,82.0,2.0,22.5,369.5,501.14,395.21
2018,2,9,15,30,682.0,78.0,2.0,22.5,333.0,470.86,371.85
2018,2,9,15,45,624.5,75.0,1.5,21.2,286.5,421.11,333.1
2018,2,9,16,0,567.0,72.0,1.0,19.9,240.0,372.62,294.28
2018,2,9,16,15,527.0,63.5,1.05,19.0,199.0,327.8,258.62
2018,2,9,16,30,487.0,55.0,1.1,18.1,158.0,284.15,222.31
2018,2,9,16,45,386.0,47.5,1.15,17.2,116.0,219.39,168.43
2018,2,9,17,0,285.0,40.0,1.2,16.3,74.0,160.89,118.13
2018,2,9,17,15,194.5,27.0,1.2,16.0,45.5,104.76,53.45
2018,2,9,17,30,104.0,14.0,1.2,15.7,17.0,41.92,0.0
2018,2,9,17,45,52.0,7.0,1.2,15.45,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,10,6,45,15.5,2.5,0.8,10.25,2.0,0.0,0.0
2018,2,10,7,0,31.0,5.0,0.8,10.6,4.0,0.0,0.0
2018,2,10,7,15,76.5,17.0,0.95,11.25,21.5,16.71,0.0
2018,2,10,7,30,122.0,29.0,1.1,11.9,39.0,24.12,11.74
2018,2,10,7,45,294.5,39.0,1.3,12.55,84.5,30.0,20.36
2018,2,10,8,0,467.0,49.0,1.5,13.2,130.0,36.26,26.49
2018,2,10,8,15,590.5,50.5,1.6,13.8,184.0,34.81,25.47
2018,2,10,8,30,714.0,52.0,1.7,14.4,238.0,68.46,34.1
2018,2,10,8,45,754.0,55.0,1.8,15.0,284.0,111.4,58.02
2018,2,10,9,0,794.0,58.0,1.9,15.6,330.0,157.57,91.95
2018,2,10,9,15,820.0,60.5,2.2,16.3,372.5,203.58,130.4
2018,2,10,9,30,846.0,63.0,2.5,17.0,415.0,254.09,174.36
2018,2,10,9,45,864.0,65.5,2.75,17.75,453.0,300.02,215.3
2018,2,10,10,0,882.0,68.0,3.0,18.5,491.0,345.93,255.92
2018,2,10,10,15,895.5,70.0,3.15,18.8,523.5,389.49,294.48
2018,2,10,10,30,909.0,72.0,3.3,19.1,556.0,432.18,331.56
2018,2,10,10,45,844.5,93.0,3.45,19.4,559.0,455.91,353.61
2018,2,10,11,0,780.0,114.0,3.6,19.7,562.0,475.71,371.48
2018,2,10,11,15,688.5,146.5,3.65,19.8,550.5,485.59,380.76
2018,2,10,11,30,597.0,179.0,3.7,19.9,539.0,490.12,385.04
2018,2,10,11,45,565.5,193.0,3.8,20.0,538.5,502.61,395.39
2018,2,10,12,0,534.0,207.0,3.9,20.1,538.0,513.13,403.84
2018,2,10,12,15,583.0,190.5,4.0,20.1,553.0,539.09,425.12
2018,2,10,12,30,632.0,174.0,4.1,20.1,568.0,566.23,447.12
2018,2,10,12,45,670.0,159.0,4.2,20.1,573.0,585.62,463.17
2018,2,10,13,0,708.0,144.0,4.3,20.1,578.0,603.31,477.95
2018,2,10,13,15,793.0,116.0,4.35,20.0,592.0,634.88,503.95
2018,2,10,13,30,878.0,88.0,4.4,19.9,606.0,662.49,526.89
2018,2,10,13,45,900.0,80.5,4.5,19.75,595.0,669.5,533.66
2018,2,10,14,0,922.0,73.0,4.6,19.6,584.0,673.2,538.01
2018,2,10,14,15,909.5,71.5,4.6,19.35,554.0,658.12,527.59
2018,2,10,14,30,897.0,70.0,4.6,19.1,524.0,640.22,514.93
2018,2,10,14,45,866.0,68.5,4.6,18.85,482.0,608.41,491.3
2018,2,10,15,0,835.0,67.0,4.6,18.6,440.0,577.63,467.99
2018,2,10,15,15,828.0,63.0,4.6,18.6,405.0,553.49,449.1
2018,2,10,15,30,821.0,59.0,4.6,18.6,370.0,527.06,427.83
2018,2,10,15,45,790.5,56.5,4.0,17.65,326.0,487.92,395.98
2018,2,10,16,0,760.0,54.0,3.4,16.7,282.0,448.15,362.98
2018,2,10,16,15,702.0,50.5,3.1,15.9,234.0,394.16,317.82
2018,2,10,16,30,644.0,47.0,2.8,15.1,186.0,341.99,272.71
2018,2,10,16,45,570.0,40.0,2.45,14.3,140.5,282.06,220.1
2018,2,10,17,0,496.0,33.0,2.1,13.5,95.0,226.19,168.85
2018,2,10,17,15,339.0,24.0,2.1,13.15,58.0,148.82,84.53
2018,2,10,17,30,182.0,15.0,2.1,12.8,21.0,64.68,0.0
2018,2,10,17,45,91.0,7.5,2.1,12.45,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.5,1.05,7.4,2.0,0.0,0.0
2018,2,11,7,0,37.0,5.0,1.0,7.8,4.0,0.0,0.0
2018,2,11,7,15,103.0,18.0,1.2,8.7,24.5,17.69,0.0
2018,2,11,7,30,169.0,31.0,1.4,9.6,45.0,24.22,12.71
2018,2,11,7,45,267.0,43.5,1.55,10.45,82.5,33.19,23.43
2018,2,11,8,0,365.0,56.0,1.7,11.3,120.0,41.77,31.64
2018,2,11,8,15,549.5,54.5,1.85,12.05,184.0,37.97,28.52
2018,2,11,8,30,734.0,53.0,2.0,12.8,248.0,72.78,36.34
2018,2,11,8,45,772.5,57.0,2.1,13.55,295.0,117.66,62.46
2018,2,11,9,0,811.0,61.0,2.2,14.3,342.0,165.61,98.42
2018,2,11,9,15,820.5,66.0,2.45,14.9,381.0,211.71,138.08
2018,2,11,9,30,830.0,71.0,2.7,15.5,420.0,257.59,179.21
2018,2,11,9,45,680.0,110.0,2.9,16.05,413.0,286.75,211.54
2018,2,11,10,0,530.0,149.0,3.1,16.6,406.0,304.36,232.37
2018,2,11,10,15,493.5,171.0,3.25,16.55,422.0,334.64,259.84
2018,2,11,10,30,457.0,193.0,3.4,16.5,438.0,361.33,283.52
2018,2,11,10,45,370.0,216.0,3.6,16.4,420.5,364.14,288.02
2018,2,11,11,0,283.0,239.0,3.8,16.3,403.0,358.93,285.24
2018,2,11,11,15,215.0,257.0,3.65,15.95,383.5,352.85,281.03
2018,2,11,11,30,147.0,275.0,3.5,15.6,364.0,341.67,272.23
2018,2,11,11,45,85.5,254.5,3.35,15.25,306.5,292.99,233.71
2018,2,11,12,0,24.0,234.0,3.2,14.9,249.0,239.9,190.97
2018,2,11,12,15,44.0,236.5,3.3,14.8,264.0,256.83,205.15
2018,2,11,12,30,64.0,239.0,3.4,14.7,279.0,273.48,219.0
2018,2,11,12,45,157.5,259.5,3.45,14.55,357.0,357.76,287.74
2018,2,11,13,0,251.0,280.0,3.5,14.4,435.0,445.25,357.72
2018,2,11,13,15,363.0,245.0,3.7,14.2,463.5,486.28,392.51
2018,2,11,13,30,475.0,210.0,3.9,14.0,492.0,531.21,430.37
2018,2,11,13,45,321.5,220.5,4.1,13.8,408.5,439.49,357.45
