Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,0,168.0,231.0,4.3,13.6,325.0,347.15,282.66
2018,2,11,14,15,100.5,181.5,4.4,13.45,237.0,252.31,205.99
2018,2,11,14,30,33.0,132.0,4.5,13.3,149.0,152.97,123.6
2018,2,11,14,45,228.5,141.5,4.6,13.15,245.5,294.18,244.35
2018,2,11,15,0,424.0,151.0,4.7,13.0,342.0,426.14,353.82
2018,2,11,15,15,302.0,147.0,4.7,13.0,277.0,337.78,280.56
2018,2,11,15,30,180.0,143.0,4.7,13.0,212.0,254.53,210.9
2018,2,11,15,45,389.5,111.5,4.55,12.5,237.0,340.1,283.6
2018,2,11,16,0,599.0,80.0,4.4,12.0,262.0,402.28,334.2
2018,2,11,16,15,529.0,73.0,4.3,11.7,214.5,343.62,283.71
2018,2,11,16,30,459.0,66.0,4.2,11.4,167.0,287.91,234.99
2018,2,11,16,45,403.0,56.0,4.05,11.05,128.5,238.17,190.19
2018,2,11,17,0,347.0,46.0,3.9,10.7,90.0,191.29,146.42
2018,2,11,17,15,218.5,32.0,3.85,10.55,55.5,122.13,74.8
2018,2,11,17,30,90.0,18.0,3.8,10.4,21.0,42.71,0.0
2018,2,11,17,45,45.0,9.0,3.8,10.3,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,6,45,22.0,2.5,1.25,6.65,2.5,0.0,0.0
2018,2,12,7,0,44.0,5.0,1.2,7.1,5.0,4.91,0.0
2018,2,12,7,15,85.5,18.0,1.45,7.85,23.5,17.69,0.0
2018,2,12,7,30,127.0,31.0,1.7,8.6,42.0,25.73,14.56
2018,2,12,7,45,298.0,41.0,2.0,9.35,89.0,31.04,21.73
2018,2,12,8,0,469.0,51.0,2.3,10.1,136.0,37.57,28.08
2018,2,12,8,15,537.5,56.5,2.35,10.5,180.5,39.44,30.05
2018,2,12,8,30,606.0,62.0,2.4,10.9,225.0,74.07,40.38
2018,2,12,8,45,699.0,61.0,2.45,11.3,281.5,116.96,65.14
2018,2,12,9,0,792.0,60.0,2.5,11.7,338.0,164.99,99.83
2018,2,12,9,15,822.5,62.5,2.5,12.0,382.5,212.1,140.17
2018,2,12,9,30,853.0,65.0,2.5,12.3,427.0,264.12,186.25
2018,2,12,9,45,858.0,71.0,2.5,12.6,462.5,307.06,226.06
2018,2,12,10,0,863.0,77.0,2.5,12.9,498.0,352.19,267.11
2018,2,12,10,15,886.0,76.0,2.5,13.15,532.5,398.77,308.17
2018,2,12,10,30,909.0,75.0,2.5,13.4,567.0,442.42,346.11
2018,2,12,10,45,919.0,76.0,2.5,13.6,593.0,481.74,379.95
2018,2,12,11,0,929.0,77.0,2.5,13.8,619.0,519.48,411.71
2018,2,12,11,15,935.0,78.0,2.55,13.95,637.0,553.39,440.02
2018,2,12,11,30,941.0,79.0,2.6,14.1,655.0,585.08,466.04
2018,2,12,11,45,944.0,79.5,2.6,14.25,665.0,612.23,487.91
2018,2,12,12,0,947.0,80.0,2.6,14.4,675.0,636.7,507.36
2018,2,12,12,15,946.0,80.5,2.6,14.5,676.5,655.97,522.68
2018,2,12,12,30,945.0,81.0,2.6,14.6,678.0,672.22,535.53
2018,2,12,12,45,941.0,82.0,2.65,14.65,671.5,684.01,545.22
2018,2,12,13,0,937.0,83.0,2.7,14.7,665.0,692.63,552.48
2018,2,12,13,15,932.0,82.0,2.7,14.7,650.5,695.35,555.21
2018,2,12,13,30,927.0,81.0,2.7,14.7,636.0,694.88,555.55
2018,2,12,13,45,918.5,80.5,2.7,14.7,614.0,689.5,552.17
2018,2,12,14,0,910.0,80.0,2.7,14.7,592.0,681.07,546.46
2018,2,12,14,15,898.5,78.0,2.7,14.6,562.5,666.11,536.04
2018,2,12,14,30,887.0,76.0,2.7,14.5,533.0,648.35,523.36
2018,2,12,14,45,869.5,74.5,2.7,14.4,497.0,627.61,508.08
2018,2,12,15,0,852.0,73.0,2.7,14.3,461.0,601.87,488.75
2018,2,12,15,15,828.5,70.0,2.7,14.3,419.5,568.87,463.27
2018,2,12,15,30,805.0,67.0,2.7,14.3,378.0,534.27,435.97
2018,2,12,15,45,770.5,63.5,2.35,13.7,332.5,491.94,401.74
2018,2,12,16,0,736.0,60.0,2.0,13.1,287.0,449.22,366.24
2018,2,12,16,15,651.0,58.5,1.8,12.25,235.0,387.17,314.98
2018,2,12,16,30,566.0,57.0,1.6,11.4,183.0,327.05,264.0
2018,2,12,16,45,481.5,48.0,1.35,10.55,137.0,263.1,208.66
2018,2,12,17,0,397.0,39.0,1.1,9.7,91.0,204.42,156.28
2018,2,12,17,15,286.0,28.0,1.15,9.4,57.5,140.51,90.05
2018,2,12,17,30,175.0,17.0,1.2,9.1,24.0,66.0,0.0
2018,2,12,17,45,87.5,8.5,1.2,8.8,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,13,6,45,25.0,3.0,0.95,5.05,3.0,0.0,0.0
2018,2,13,7,0,50.0,6.0,0.9,5.5,6.0,5.9,0.0
2018,2,13,7,15,200.5,19.0,0.95,6.3,35.0,15.7,0.0
2018,2,13,7,30,351.0,32.0,1.0,7.1,64.0,25.75,15.23
2018,2,13,7,45,456.5,40.0,1.1,7.9,108.0,30.22,21.25
2018,2,13,8,0,562.0,48.0,1.2,8.7,152.0,34.61,25.66
2018,2,13,8,15,625.0,54.0,1.1,9.45,200.0,37.23,28.24
2018,2,13,8,30,688.0,60.0,1.0,10.2,248.0,82.22,44.06
2018,2,13,8,45,730.0,64.0,0.95,10.95,295.0,125.47,70.65
2018,2,13,9,0,772.0,68.0,0.9,11.7,342.0,172.25,106.36
2018,2,13,9,15,803.0,70.0,0.95,12.5,386.0,218.22,145.13
2018,2,13,9,30,834.0,72.0,1.0,13.3,430.0,266.0,186.71
2018,2,13,9,45,857.5,73.5,1.05,14.05,469.5,312.65,227.78
2018,2,13,10,0,881.0,75.0,1.1,14.8,509.0,362.62,270.85
2018,2,13,10,15,894.5,76.5,1.05,15.25,541.5,406.06,308.06
2018,2,13,10,30,908.0,78.0,1.0,15.7,574.0,448.61,343.48
2018,2,13,10,45,916.5,79.5,0.95,16.15,599.5,487.81,375.27
2018,2,13,11,0,925.0,81.0,0.9,16.6,625.0,525.32,404.74
2018,2,13,11,15,931.0,82.0,0.8,16.85,643.0,559.21,430.5
2018,2,13,11,30,937.0,83.0,0.7,17.1,661.0,590.89,453.75
2018,2,13,11,45,938.0,84.0,0.6,17.3,670.0,617.37,472.57
2018,2,13,12,0,939.0,85.0,0.5,17.5,679.0,641.1,488.84
2018,2,13,12,15,939.5,84.5,0.4,17.65,680.5,660.19,501.49
2018,2,13,12,30,940.0,84.0,0.3,17.8,682.0,676.31,511.77
2018,2,13,12,45,938.0,84.0,0.2,17.95,676.0,688.31,519.02
2018,2,13,13,0,936.0,84.0,0.1,18.1,670.0,697.18,524.18
2018,2,13,13,15,931.0,83.5,0.15,18.15,655.5,700.4,527.43
2018,2,13,13,30,926.0,83.0,0.2,18.2,641.0,700.45,528.62
2018,2,13,13,45,918.0,82.0,0.3,18.2,619.0,694.84,526.8
2018,2,13,14,0,910.0,81.0,0.4,18.2,597.0,686.16,522.9
2018,2,13,14,15,898.0,79.5,0.5,18.1,567.5,671.37,514.81
2018,2,13,14,30,886.0,78.0,0.6,18.0,538.0,653.79,504.55
2018,2,13,14,45,868.5,76.5,0.65,17.9,502.0,633.03,490.95
2018,2,13,15,0,851.0,75.0,0.7,17.8,466.0,607.21,473.44
2018,2,13,15,15,828.0,72.0,0.7,17.8,425.0,574.4,449.72
2018,2,13,15,30,805.0,69.0,0.7,17.8,384.0,539.97,424.24
2018,2,13,15,45,772.5,66.0,0.65,17.05,339.0,499.1,393.87
2018,2,13,16,0,740.0,63.0,0.6,16.3,294.0,457.69,362.01
2018,2,13,16,15,661.5,60.0,0.7,15.6,241.5,396.6,314.67
2018,2,13,16,30,583.0,57.0,0.8,14.9,189.0,336.89,266.5
2018,2,13,16,45,474.5,47.5,0.9,14.2,138.0,261.64,204.47
2018,2,13,17,0,366.0,38.0,1.0,13.5,87.0,193.57,146.52
2018,2,13,17,15,279.0,28.0,1.05,13.1,56.5,140.23,91.76
2018,2,13,17,30,192.0,18.0,1.1,12.7,26.0,72.45,0.0
2018,2,13,17,45,96.0,9.0,1.15,12.35,13.0,8.85,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,2,14,6,45,0.0,1.5,0.4,8.85,1.5,0.0,0.0
2018,2,14,7,0,0.0,3.0,0.4,9.0,3.0,2.95,0.0
2018,2,14,7,15,0.5,15.5,0.45,9.55,15.5,14.89,0.0
2018,2,14,7,30,1.0,28.0,0.5,10.1,28.0,26.62,16.17
2018,2,14,7,45,10.0,47.0,0.6,10.65,49.0,43.67,32.89
2018,2,14,8,0,19.0,66.0,0.7,11.2,70.0,58.49,46.67
2018,2,14,8,15,21.5,80.5,0.75,11.75,86.0,71.11,58.23
2018,2,14,8,30,24.0,95.0,0.8,12.3,102.0,86.31,67.47
2018,2,14,8,45,93.0,120.0,0.85,12.8,152.5,113.59,87.05
2018,2,14,9,0,162.0,145.0,0.9,13.3,203.0,151.51,115.11
2018,2,14,9,15,358.0,136.5,1.05,14.0,285.5,187.67,137.18
2018,2,14,9,30,554.0,128.0,1.2,14.7,368.0,247.74,180.91
2018,2,14,9,45,699.0,106.0,1.3,15.35,436.0,296.89,219.24
2018,2,14,10,0,844.0,84.0,1.4,16.0,504.0,359.38,269.15
2018,2,14,10,15,674.0,120.5,1.55,16.2,469.0,362.88,278.44
2018,2,14,10,30,504.0,157.0,1.7,16.4,434.0,353.86,275.9
2018,2,14,10,45,356.0,209.5,1.8,16.65,409.5,356.73,280.08
2018,2,14,11,0,208.0,262.0,1.9,16.9,385.0,348.09,273.68
2018,2,14,11,15,199.0,256.0,2.05,17.1,376.5,346.63,273.13
2018,2,14,11,30,190.0,250.0,2.2,17.3,368.0,343.8,271.35
2018,2,14,11,45,104.0,239.5,2.3,17.5,304.0,291.4,229.89
2018,2,14,12,0,18.0,229.0,2.4,17.7,240.0,231.88,181.97
2018,2,14,12,15,121.0,247.5,2.5,17.75,325.0,317.41,251.09
2018,2,14,12,30,224.0,266.0,2.6,17.8,410.0,404.25,319.67
2018,2,14,12,45,456.0,212.0,2.65,17.85,501.0,511.03,404.96
2018,2,14,13,0,688.0,158.0,2.7,17.9,592.0,617.14,487.85
2018,2,14,13,15,800.5,122.5,2.75,17.8,616.5,660.65,522.18
2018,2,14,13,30,913.0,87.0,2.8,17.7,641.0,700.18,553.87
2018,2,14,13,45,907.0,85.5,2.85,17.6,620.0,695.37,551.13
2018,2,14,14,0,901.0,84.0,2.9,17.5,599.0,687.5,546.39
2018,2,14,14,15,889.5,82.5,2.95,17.2,570.0,673.07,537.06
2018,2,14,14,30,878.0,81.0,3.0,16.9,541.0,658.63,527.49
2018,2,14,14,45,861.5,79.0,3.05,16.65,505.0,635.23,510.92
2018,2,14,15,0,845.0,77.0,3.1,16.4,469.0,609.5,492.25
2018,2,14,15,15,822.0,74.0,3.1,16.4,428.0,576.69,467.1
2018,2,14,15,30,799.0,71.0,3.1,16.4,387.0,542.27,440.15
2018,2,14,15,45,766.0,67.5,2.95,15.35,341.5,500.55,408.01
2018,2,14,16,0,733.0,64.0,2.8,14.3,296.0,458.34,374.36
2018,2,14,16,15,686.0,59.5,2.55,13.4,249.0,408.15,332.66
2018,2,14,16,30,639.0,55.0,2.3,12.5,202.0,361.99,292.67
2018,2,14,16,45,550.0,48.5,2.05,11.55,154.0,295.64,235.34
2018,2,14,17,0,461.0,42.0,1.8,10.6,106.0,234.57,180.91
2018,2,14,17,15,295.0,30.0,1.8,10.2,65.0,148.61,101.42
2018,2,14,17,30,129.0,18.0,1.8,9.8,24.0,65.41,0.0
2018,2,14,17,45,64.5,9.0,1.8,9.4,12.0,24.92,0.0
2018,2,14,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,15,6,45,30.0,4.5,1.95,5.85,4.5,0.0,0.0
2018,2,15,7,0,60.0,9.0,2.1,6.2,9.0,8.85,0.0
2018,2,15,7,15,224.5,21.5,2.3,6.75,40.5,17.82,0.0
2018,2,15,7,30,389.0,34.0,2.5,7.3,72.0,27.19,17.14
2018,2,15,7,45,499.5,41.5,2.7,7.9,119.0,31.12,22.13
2018,2,15,8,0,610.0,49.0,2.9,8.5,166.0,35.02,26.07
2018,2,15,8,15,673.0,53.5,2.95,9.15,215.5,45.47,35.73
2018,2,15,8,30,736.0,58.0,3.0,9.8,265.0,88.43,45.98
2018,2,15,8,45,777.0,61.0,3.05,10.45,313.5,133.54,75.22
2018,2,15,9,0,818.0,64.0,3.1,11.1,362.0,182.01,113.59
2018,2,15,9,15,846.5,66.5,3.2,11.7,407.0,230.46,155.81
2018,2,15,9,30,875.0,69.0,3.3,12.3,452.0,280.41,200.61
2018,2,15,9,45,899.0,70.5,3.4,12.9,493.5,332.38,247.29
2018,2,15,10,0,923.0,72.0,3.5,13.5,535.0,381.56,291.17
2018,2,15,10,15,936.5,73.5,3.55,13.95,568.5,426.87,331.44
2018,2,15,10,30,950.0,75.0,3.6,14.4,602.0,471.2,369.93
2018,2,15,10,45,960.0,75.0,3.7,14.9,628.0,511.3,404.2
2018,2,15,11,0,970.0,75.0,3.8,15.4,654.0,549.69,436.26
2018,2,15,11,15,977.0,75.0,3.8,15.65,672.5,584.59,465.07
2018,2,15,11,30,984.0,75.0,3.8,15.9,691.0,617.19,491.46
2018,2,15,11,45,988.0,75.0,3.8,16.15,701.5,645.59,514.11
2018,2,15,12,0,992.0,75.0,3.8,16.4,712.0,671.22,534.25
2018,2,15,12,15,993.0,75.5,3.8,16.5,714.5,692.6,551.14
2018,2,15,12,30,994.0,76.0,3.8,16.6,717.0,710.87,565.49
2018,2,15,12,45,992.0,75.5,3.8,16.7,710.5,722.97,575.12
2018,2,15,13,0,990.0,75.0,3.8,16.8,704.0,731.75,582.09
2018,2,15,13,15,986.0,74.0,3.8,16.8,689.0,735.32,585.08
2018,2,15,13,30,982.0,73.0,3.8,16.8,674.0,735.51,585.75
2018,2,15,13,45,975.0,72.5,3.75,16.8,651.5,730.89,582.82
2018,2,15,14,0,968.0,72.0,3.7,16.8,629.0,723.0,577.61
2018,2,15,14,15,957.0,71.0,3.6,16.7,599.0,708.76,567.82
2018,2,15,14,30,946.0,70.0,3.5,16.6,569.0,691.51,555.29
2018,2,15,14,45,931.0,68.5,3.45,16.45,532.5,668.34,538.37
2018,2,15,15,0,916.0,67.0,3.4,16.3,496.0,642.61,519.23
2018,2,15,15,15,895.0,64.5,3.4,16.3,453.5,609.86,494.19
2018,2,15,15,30,874.0,62.0,3.4,16.3,411.0,575.27,467.17
2018,2,15,15,45,844.0,59.0,2.7,15.4,364.0,536.7,435.77
2018,2,15,16,0,814.0,56.0,2.0,14.5,317.0,494.25,400.24
2018,2,15,16,15,769.5,52.0,1.85,13.35,267.5,443.15,358.86
2018,2,15,16,30,725.0,48.0,1.7,12.2,218.0,392.9,316.4
2018,2,15,16,45,643.0,43.0,1.5,11.1,168.0,327.23,259.91
2018,2,15,17,0,561.0,38.0,1.3,10.0,118.0,265.82,205.06
2018,2,15,17,15,413.5,29.0,1.3,9.6,75.5,188.41,131.48
2018,2,15,17,30,266.0,20.0,1.3,9.2,33.0,108.6,0.0
2018,2,15,17,45,133.0,10.0,1.3,8.85,16.5,43.41,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,16,6,45,12.0,3.5,1.0,7.1,3.5,0.0,0.0
2018,2,16,7,0,24.0,7.0,0.9,7.4,7.0,6.88,0.0
2018,2,16,7,15,85.0,22.0,0.9,8.15,29.5,18.44,0.0
2018,2,16,7,30,146.0,37.0,0.9,8.9,52.0,30.47,20.11
2018,2,16,7,45,280.0,48.0,0.9,9.65,96.0,36.21,26.58
2018,2,16,8,0,414.0,59.0,0.9,10.4,140.0,43.79,33.8
2018,2,16,8,15,562.5,59.0,1.0,11.05,201.0,47.96,30.69
2018,2,16,8,30,711.0,59.0,1.1,11.7,262.0,90.66,47.45
2018,2,16,8,45,755.5,62.0,1.2,12.35,310.5,135.12,76.49
2018,2,16,9,0,800.0,65.0,1.3,13.0,359.0,183.31,114.31
2018,2,16,9,15,827.5,67.5,1.35,13.65,403.5,230.86,155.19
2018,2,16,9,30,855.0,70.0,1.4,14.3,448.0,279.84,198.28
2018,2,16,9,45,873.5,72.0,1.45,14.9,487.0,329.85,242.38
2018,2,16,10,0,892.0,74.0,1.5,15.5,526.0,376.65,283.23
2018,2,16,10,15,904.5,76.0,1.6,15.95,558.5,420.89,321.56
2018,2,16,10,30,917.0,78.0,1.7,16.4,591.0,464.14,358.18
2018,2,16,10,45,926.0,79.0,1.75,16.8,616.5,503.63,390.93
2018,2,16,11,0,935.0,80.0,1.8,17.2,642.0,541.44,421.55
2018,2,16,11,15,940.5,81.5,1.85,17.5,660.5,576.01,449.14
2018,2,16,11,30,946.0,83.0,1.9,17.8,679.0,608.32,474.43
2018,2,16,11,45,948.5,83.5,1.9,18.05,689.0,635.49,495.28
2018,2,16,12,0,951.0,84.0,1.9,18.3,699.0,659.93,513.74
2018,2,16,12,15,951.0,84.5,1.95,18.45,701.0,679.99,529.22
2018,2,16,12,30,951.0,85.0,2.0,18.6,703.0,697.03,542.34
2018,2,16,12,45,948.5,85.0,2.05,18.75,696.5,708.84,551.58
2018,2,16,13,0,946.0,85.0,2.1,18.9,690.0,717.47,558.47
2018,2,16,13,15,942.0,84.0,2.15,18.9,675.5,720.84,561.68
2018,2,16,13,30,938.0,83.0,2.2,18.9,661.0,720.98,562.6
2018,2,16,13,45,930.5,81.5,2.25,18.9,638.5,715.03,559.29
2018,2,16,14,0,923.0,80.0,2.3,18.9,616.0,705.94,553.85
2018,2,16,14,15,911.5,79.0,2.3,18.7,586.5,691.7,544.72
2018,2,16,14,30,900.0,78.0,2.3,18.5,557.0,674.62,533.16
2018,2,16,14,45,884.0,76.5,2.3,18.35,521.0,651.43,516.8
2018,2,16,15,0,868.0,75.0,2.3,18.2,485.0,628.91,500.55
2018,2,16,15,15,846.0,72.0,2.3,18.2,443.0,595.96,475.94
2018,2,16,15,30,824.0,69.0,2.3,18.2,401.0,561.29,449.51
2018,2,16,15,45,792.0,65.5,1.8,17.1,355.0,519.12,416.41
2018,2,16,16,0,760.0,62.0,1.3,16.0,309.0,476.37,381.69
2018,2,16,16,15,713.5,57.5,1.25,14.95,260.5,425.16,341.15
2018,2,16,16,30,667.0,53.0,1.2,13.9,212.0,374.99,299.72
2018,2,16,16,45,592.5,46.5,1.15,12.85,164.0,315.49,249.22
2018,2,16,17,0,518.0,40.0,1.1,11.8,116.0,257.75,198.34
2018,2,16,17,15,384.0,30.5,1.15,11.5,75.0,181.59,128.05
2018,2,16,17,30,250.0,21.0,1.2,11.2,34.0,106.57,0.0
2018,2,16,17,45,125.0,10.5,1.2,10.95,17.0,42.28,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,6,45,49.5,5.5,0.85,9.25,6.0,0.0,0.0
2018,2,17,7,0,99.0,11.0,0.8,9.6,12.0,10.81,0.0
2018,2,17,7,15,259.0,22.5,0.8,10.3,45.5,18.32,0.0
2018,2,17,7,30,419.0,34.0,0.8,11.0,79.0,26.59,16.91
2018,2,17,7,45,512.5,41.0,0.85,11.75,124.5,30.13,21.05
2018,2,17,8,0,606.0,48.0,0.9,12.5,170.0,33.64,24.51
2018,2,17,8,15,662.5,53.5,0.8,13.2,219.0,50.5,29.77
2018,2,17,8,30,719.0,59.0,0.7,13.9,268.0,94.03,48.74
2018,2,17,8,45,755.5,63.0,0.65,14.6,315.0,139.09,78.78
2018,2,17,9,0,792.0,67.0,0.6,15.3,362.0,187.08,116.45
2018,2,17,9,15,819.0,69.5,0.65,16.1,406.0,234.3,156.43
2018,2,17,9,30,846.0,72.0,0.7,16.9,450.0,282.93,198.32
2018,2,17,9,45,865.5,74.0,0.7,17.7,489.0,329.92,238.77
2018,2,17,10,0,885.0,76.0,0.7,18.5,528.0,379.9,280.55
2018,2,17,10,15,897.5,78.0,0.75,18.85,560.5,423.96,317.6
2018,2,17,10,30,910.0,80.0,0.8,19.2,593.0,467.05,352.96
2018,2,17,10,45,919.0,81.0,0.8,19.55,618.5,506.37,384.3
2018,2,17,11,0,928.0,82.0,0.8,19.9,644.0,544.03,413.51
2018,2,17,11,15,933.0,83.0,0.85,20.2,662.0,577.7,439.56
2018,2,17,11,30,938.0,84.0,0.9,20.5,680.0,609.09,463.4
2018,2,17,11,45,940.0,84.0,1.0,20.75,689.0,635.3,483.7
2018,2,17,12,0,942.0,84.0,1.1,21.0,698.0,658.78,501.76
2018,2,17,12,15,942.0,84.0,1.15,21.15,699.5,678.16,516.42
2018,2,17,12,30,942.0,84.0,1.2,21.3,701.0,694.55,528.82
2018,2,17,12,45,940.5,84.0,1.3,21.45,695.0,706.88,538.76
2018,2,17,13,0,939.0,84.0,1.4,21.6,689.0,716.07,546.31
2018,2,17,13,15,934.5,83.5,1.45,21.55,674.5,719.55,549.59
2018,2,17,13,30,930.0,83.0,1.5,21.5,660.0,719.82,550.81
2018,2,17,13,45,922.0,82.0,1.55,21.45,637.5,714.02,547.92
2018,2,17,14,0,914.0,81.0,1.6,21.4,615.0,705.11,542.99
2018,2,17,14,15,901.5,79.0,1.6,21.2,584.5,689.11,533.03
2018,2,17,14,30,889.0,77.0,1.6,21.0,554.0,670.3,520.62
2018,2,17,14,45,873.0,75.5,1.65,20.8,518.5,647.15,505.17
2018,2,17,15,0,857.0,74.0,1.7,20.6,483.0,624.72,489.8
2018,2,17,15,15,835.5,71.5,1.7,20.6,441.5,592.72,466.41
2018,2,17,15,30,814.0,69.0,1.7,20.6,400.0,559.02,441.26
2018,2,17,15,45,782.5,65.5,1.5,19.45,354.5,517.22,410.17
2018,2,17,16,0,751.0,62.0,1.3,18.3,309.0,474.84,377.58
2018,2,17,16,15,703.5,57.5,1.25,17.15,260.5,423.2,337.27
2018,2,17,16,30,656.0,53.0,1.2,16.0,212.0,372.71,296.15
2018,2,17,16,45,582.0,47.0,1.15,14.9,164.5,313.99,246.81
2018,2,17,17,0,508.0,41.0,1.1,13.8,117.0,257.08,197.16
2018,2,17,17,15,376.5,32.0,1.15,13.3,76.5,182.07,129.45
2018,2,17,17,30,245.0,23.0,1.2,12.8,36.0,108.51,0.0
2018,2,17,17,45,122.5,11.5,1.25,12.25,18.0,43.01,0.0
2018,2,17,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,6,45,36.0,5.5,2.75,9.55,6.0,0.0,0.0
2018,2,18,7,0,72.0,11.0,2.9,9.8,12.0,10.81,0.0
2018,2,18,7,15,207.5,25.5,3.25,10.2,45.0,20.16,2.34
2018,2,18,7,30,343.0,40.0,3.6,10.6,78.0,32.36,21.97
2018,2,18,7,45,403.5,51.5,3.95,10.95,118.0,39.8,29.66
2018,2,18,8,0,464.0,63.0,4.3,11.3,158.0,46.9,36.46
2018,2,18,8,15,335.5,75.0,4.4,11.5,153.0,61.96,42.7
2018,2,18,8,30,207.0,87.0,4.5,11.7,148.0,86.72,61.21
2018,2,18,8,45,164.5,102.5,4.65,11.95,156.0,106.69,78.5
2018,2,18,9,0,122.0,118.0,4.8,12.2,164.0,126.22,96.82
2018,2,18,9,15,335.0,127.5,4.8,12.4,274.0,181.13,135.21
2018,2,18,9,30,548.0,137.0,4.8,12.6,384.0,263.54,198.7
2018,2,18,9,45,397.0,163.0,4.8,12.8,350.0,266.43,207.76
2018,2,18,10,0,246.0,189.0,4.8,13.0,316.0,257.97,205.39
2018,2,18,10,15,231.5,213.5,4.85,13.1,338.5,286.37,229.67
2018,2,18,10,30,217.0,238.0,4.9,13.2,361.0,315.21,253.69
2018,2,18,10,45,391.5,214.0,4.9,13.35,448.5,383.08,308.85
2018,2,18,11,0,566.0,190.0,4.9,13.5,536.0,464.65,375.07
2018,2,18,11,15,732.0,147.0,5.0,13.55,607.5,533.52,431.8
2018,2,18,11,30,898.0,104.0,5.1,13.6,679.0,609.53,493.98
2018,2,18,11,45,755.0,151.0,5.15,13.65,639.5,595.09,482.42
2018,2,18,12,0,612.0,198.0,5.2,13.7,600.0,572.67,464.15
2018,2,18,12,15,660.5,184.0,5.3,13.65,618.5,604.23,490.66
2018,2,18,12,30,709.0,170.0,5.4,13.6,637.0,635.14,516.39
2018,2,18,12,45,809.0,137.0,5.5,13.55,665.5,679.21,553.19
2018,2,18,13,0,909.0,104.0,5.6,13.5,694.0,720.76,587.93
2018,2,18,13,15,914.5,100.5,5.65,13.35,683.0,727.9,594.66
2018,2,18,13,30,920.0,97.0,5.7,13.2,672.0,731.93,598.82
2018,2,18,13,45,841.0,115.0,5.75,13.05,627.0,700.35,574.66
2018,2,18,14,0,762.0,133.0,5.8,12.9,582.0,665.68,547.65
2018,2,18,14,15,643.5,153.5,5.75,12.65,520.0,604.17,498.74
2018,2,18,14,30,525.0,174.0,5.7,12.4,458.0,540.0,447.12
2018,2,18,14,45,557.5,156.5,5.7,12.15,440.5,536.79,446.36
2018,2,18,15,0,590.0,139.0,5.7,11.9,423.0,533.23,444.85
2018,2,18,15,15,672.0,113.5,5.7,11.9,410.5,545.29,455.88
2018,2,18,15,30,754.0,88.0,5.7,11.9,398.0,550.64,460.94
2018,2,18,15,45,729.5,81.5,5.55,11.25,353.5,511.01,428.81
2018,2,18,16,0,705.0,75.0,5.4,10.6,309.0,470.54,395.17
2018,2,18,16,15,636.5,71.5,5.15,10.15,258.5,411.06,344.25
2018,2,18,16,30,568.0,68.0,4.9,9.7,208.0,354.2,294.36
2018,2,18,16,45,456.0,58.5,4.7,9.3,155.0,275.52,225.57
2018,2,18,17,0,344.0,49.0,4.5,8.9,102.0,203.42,161.73
2018,2,18,17,15,247.0,37.0,4.4,8.65,68.0,144.16,106.45
2018,2,18,17,30,150.0,25.0,4.3,8.4,34.0,84.95,8.87
2018,2,18,17,45,75.0,12.5,4.25,8.15,17.0,31.95,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.85,6.7,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.85,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,5.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,6,45,2.0,4.5,3.25,5.1,4.5,0.0,0.0
2018,2,19,7,0,4.0,9.0,3.3,5.2,9.0,8.85,0.0
2018,2,19,7,15,37.0,26.0,3.45,5.55,30.0,22.73,6.28
2018,2,19,7,30,70.0,43.0,3.6,5.9,51.0,36.86,26.56
2018,2,19,7,45,171.5,58.5,3.75,6.2,91.0,47.04,36.83
2018,2,19,8,0,273.0,74.0,3.9,6.5,131.0,54.76,44.36
2018,2,19,8,15,328.0,87.5,3.85,6.85,173.5,73.25,52.59
2018,2,19,8,30,383.0,101.0,3.8,7.2,216.0,107.68,73.36
2018,2,19,8,45,577.5,89.5,3.75,7.6,294.5,143.46,92.75
2018,2,19,9,0,772.0,78.0,3.7,8.0,373.0,200.34,133.3
2018,2,19,9,15,804.5,80.5,3.6,8.25,418.5,248.12,175.89
2018,2,19,9,30,837.0,83.0,3.5,8.5,464.0,297.89,221.12
2018,2,19,9,45,863.0,83.0,3.4,8.75,504.5,344.98,264.31
2018,2,19,10,0,889.0,83.0,3.3,9.0,545.0,392.8,307.5
2018,2,19,10,15,902.5,84.5,3.2,9.25,578.0,439.95,349.36
2018,2,19,10,30,916.0,86.0,3.1,9.5,611.0,483.44,387.23
2018,2,19,10,45,925.5,87.5,3.0,9.7,637.5,523.88,421.76
2018,2,19,11,0,935.0,89.0,2.9,9.9,664.0,562.68,454.04
2018,2,19,11,15,939.0,89.5,2.9,10.0,681.0,595.7,481.56
2018,2,19,11,30,943.0,90.0,2.9,10.1,698.0,626.34,506.65
2018,2,19,11,45,943.5,91.0,2.85,10.2,707.0,652.88,527.89
2018,2,19,12,0,944.0,92.0,2.8,10.3,716.0,676.6,546.59
2018,2,19,12,15,943.0,93.0,2.8,10.35,717.5,696.48,562.4
2018,2,19,12,30,942.0,94.0,2.8,10.4,719.0,713.32,575.74
2018,2,19,12,45,938.5,94.5,2.85,10.45,712.5,724.91,585.28
2018,2,19,13,0,935.0,95.0,2.9,10.5,706.0,733.31,592.19
2018,2,19,13,15,930.0,94.0,2.9,10.45,691.0,735.95,594.61
2018,2,19,13,30,925.0,93.0,2.9,10.4,676.0,735.38,594.82
2018,2,19,13,45,916.0,92.5,2.95,10.35,653.0,729.42,591.42
2018,2,19,14,0,907.0,92.0,3.0,10.3,630.0,720.37,585.85
2018,2,19,14,15,896.5,90.0,2.95,10.2,600.5,708.54,577.84
2018,2,19,14,30,886.0,88.0,2.9,10.1,571.0,691.21,565.25
2018,2,19,14,45,871.5,85.0,2.9,10.0,534.5,667.43,547.85
2018,2,19,15,0,857.0,82.0,2.9,9.9,498.0,641.19,528.27
2018,2,19,15,15,834.5,79.5,2.9,9.9,456.0,608.35,502.93
2018,2,19,15,30,812.0,77.0,2.9,9.9,414.0,573.83,475.73
2018,2,19,15,45,782.5,72.5,2.6,9.55,367.5,531.74,441.53
2018,2,19,16,0,753.0,68.0,2.3,9.2,321.0,488.92,405.88
2018,2,19,16,15,712.0,62.5,2.0,8.6,273.0,438.84,363.68
2018,2,19,16,30,671.0,57.0,1.7,8.0,225.0,392.21,322.82
2018,2,19,16,45,482.0,55.5,1.45,7.45,162.5,285.35,232.53
2018,2,19,17,0,293.0,54.0,1.2,6.9,100.0,190.96,152.07
2018,2,19,17,15,178.5,37.5,1.2,6.5,62.5,121.51,90.66
2018,2,19,17,30,64.0,21.0,1.2,6.1,25.0,49.33,10.03
2018,2,19,17,45,32.0,10.5,1.2,5.7,12.5,18.82,0.0
2018,2,19,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,20,6,45,31.0,5.5,0.75,3.25,6.5,0.0,0.0
2018,2,20,7,0,62.0,11.0,0.7,3.6,13.0,10.81,0.0
2018,2,20,7,15,132.0,26.5,0.65,4.3,39.5,20.77,7.23
2018,2,20,7,30,202.0,42.0,0.6,5.0,66.0,32.29,22.93
2018,2,20,7,45,270.5,56.5,0.55,5.65,105.0,42.48,32.97
2018,2,20,8,0,339.0,71.0,0.5,6.3,144.0,52.2,42.21
2018,2,20,8,15,540.5,66.0,0.6,7.05,215.0,62.68,38.34
2018,2,20,8,30,742.0,61.0,0.7,7.8,286.0,106.64,57.6
2018,2,20,8,45,680.0,79.0,0.75,8.55,311.0,149.93,92.78
2018,2,20,9,0,618.0,97.0,0.8,9.3,336.0,189.85,129.56
2018,2,20,9,15,457.5,137.5,0.85,9.7,325.5,220.62,163.53
2018,2,20,9,30,297.0,178.0,0.9,10.1,315.0,238.35,185.04
2018,2,20,9,45,235.0,206.0,0.95,10.5,320.0,258.56,204.04
2018,2,20,10,0,173.0,234.0,1.0,10.9,325.0,275.65,219.35
2018,2,20,10,15,348.0,212.0,1.1,11.15,408.5,334.27,264.97
2018,2,20,10,30,523.0,190.0,1.2,11.4,492.0,406.04,321.48
2018,2,20,10,45,720.5,141.0,1.25,11.7,576.5,476.9,377.4
2018,2,20,11,0,918.0,92.0,1.3,12.0,661.0,561.1,443.14
2018,2,20,11,15,923.5,93.0,1.4,12.15,679.0,594.94,470.28
2018,2,20,11,30,929.0,94.0,1.5,12.3,697.0,626.55,495.68
2018,2,20,11,45,931.0,94.5,1.55,12.45,706.5,653.18,516.63
2018,2,20,12,0,933.0,95.0,1.6,12.6,716.0,677.1,535.28
2018,2,20,12,15,932.0,95.0,1.65,12.7,716.5,695.78,549.97
2018,2,20,12,30,931.0,95.0,1.7,12.8,717.0,711.45,562.32
2018,2,20,12,45,929.0,94.5,1.75,12.85,710.5,722.87,571.61
2018,2,20,13,0,927.0,94.0,1.8,12.9,704.0,731.15,578.13
2018,2,20,13,15,922.5,93.5,1.85,12.85,689.5,734.55,581.43
2018,2,20,13,30,918.0,93.0,1.9,12.8,675.0,734.77,582.6
2018,2,20,13,45,910.0,92.0,2.0,12.7,652.5,728.91,579.98
2018,2,20,14,0,902.0,91.0,2.1,12.6,630.0,719.97,575.22
2018,2,20,14,15,890.5,89.0,2.15,12.45,600.0,704.6,565.55
2018,2,20,14,30,879.0,87.0,2.2,12.3,570.0,689.39,555.7
2018,2,20,14,45,863.0,84.5,2.25,12.15,533.5,665.18,538.69
2018,2,20,15,0,847.0,82.0,2.3,12.0,497.0,638.58,519.58
2018,2,20,15,15,743.0,93.5,2.3,12.0,435.0,572.88,468.58
2018,2,20,15,30,639.0,105.0,2.3,12.0,373.0,507.82,417.33
2018,2,20,15,45,507.0,110.5,2.3,11.25,308.5,420.21,348.09
2018,2,20,16,0,375.0,116.0,2.3,10.5,244.0,342.31,284.76
2018,2,20,16,15,296.0,105.5,2.05,9.8,197.0,273.23,227.44
2018,2,20,16,30,217.0,95.0,1.8,9.1,150.0,216.17,178.92
2018,2,20,16,45,172.0,77.5,1.6,8.4,115.0,170.49,139.3
2018,2,20,17,0,127.0,60.0,1.4,7.7,80.0,127.77,101.62
2018,2,20,17,15,91.5,41.5,1.35,7.35,53.5,90.23,67.18
2018,2,20,17,30,56.0,23.0,1.3,7.0,27.0,50.23,15.8
2018,2,20,17,45,34.0,12.5,1.25,6.7,14.5,21.43,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.4,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,6.25,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,6,45,10.5,4.5,0.55,5.6,5.0,0.0,0.0
2018,2,21,7,0,21.0,9.0,0.5,5.8,10.0,8.85,0.0
2018,2,21,7,15,80.5,27.5,0.6,6.2,36.5,22.91,10.01
2018,2,21,7,30,140.0,46.0,0.7,6.6,63.0,37.46,27.45
2018,2,21,7,45,354.0,51.0,0.8,7.05,121.5,38.18,28.95
2018,2,21,8,0,568.0,56.0,0.9,7.5,180.0,39.5,30.49
2018,2,21,8,15,638.0,60.0,0.95,7.9,231.0,62.99,35.05
2018,2,21,8,30,708.0,64.0,1.0,8.3,282.0,109.71,60.87
2018,2,21,8,45,745.5,67.5,1.05,8.7,329.5,154.66,93.86
2018,2,21,9,0,783.0,71.0,1.1,9.1,377.0,202.67,133.89
2018,2,21,9,15,810.5,73.5,1.1,9.55,421.5,250.21,175.9
2018,2,21,9,30,838.0,76.0,1.1,10.0,466.0,299.21,219.62
2018,2,21,9,45,860.0,77.5,1.1,10.4,506.0,346.7,261.92
2018,2,21,10,0,882.0,79.0,1.1,10.8,546.0,397.4,305.84
2018,2,21,10,15,895.0,81.0,1.05,11.2,579.0,441.9,343.71
2018,2,21,10,30,908.0,83.0,1.0,11.6,612.0,485.46,379.66
2018,2,21,10,45,916.0,84.5,0.9,12.05,637.5,524.98,410.97
2018,2,21,11,0,924.0,86.0,0.8,12.5,663.0,562.76,439.79
2018,2,21,11,15,930.0,88.0,0.85,12.8,682.5,598.01,467.37
2018,2,21,11,30,936.0,90.0,0.9,13.1,702.0,631.05,492.73
2018,2,21,11,45,937.5,91.0,0.9,13.4,711.5,658.02,512.72
2018,2,21,12,0,939.0,92.0,0.9,13.7,721.0,682.24,530.38
2018,2,21,12,15,938.0,92.5,1.05,13.85,722.5,701.51,546.26
2018,2,21,12,30,937.0,93.0,1.2,14.0,724.0,717.74,559.83
2018,2,21,12,45,933.0,93.5,1.4,14.15,717.0,728.87,569.87
2018,2,21,13,0,929.0,94.0,1.6,14.3,710.0,736.81,577.27
2018,2,21,13,15,923.5,93.5,1.75,14.25,695.0,739.49,580.93
2018,2,21,13,30,918.0,93.0,1.9,14.2,680.0,738.98,582.41
2018,2,21,13,45,909.0,92.5,2.0,14.15,657.0,732.88,579.56
2018,2,21,14,0,900.0,92.0,2.1,14.1,634.0,723.73,574.58
2018,2,21,14,15,887.0,91.0,2.1,13.95,604.0,711.22,566.76
2018,2,21,14,30,874.0,90.0,2.1,13.8,574.0,693.25,554.73
2018,2,21,14,45,855.5,88.5,2.1,13.65,537.0,668.47,537.16
2018,2,21,15,0,837.0,87.0,2.1,13.5,500.0,641.41,517.62
2018,2,21,15,15,814.5,83.5,2.1,13.5,458.0,607.61,492.35
2018,2,21,15,30,792.0,80.0,2.1,13.5,416.0,572.18,465.32
2018,2,21,15,45,750.0,78.5,1.8,12.8,368.5,526.43,429.33
2018,2,21,16,0,708.0,77.0,1.5,12.1,321.0,483.28,394.43
2018,2,21,16,15,653.0,72.5,1.35,11.3,271.5,428.49,350.2
2018,2,21,16,30,598.0,68.0,1.2,10.5,222.0,375.49,305.99
2018,2,21,16,45,526.0,59.5,1.1,9.75,174.0,312.9,252.77
2018,2,21,17,0,454.0,51.0,1.0,9.0,126.0,254.37,201.33
2018,2,21,17,15,342.0,39.5,1.0,8.65,85.0,183.19,137.96
2018,2,21,17,30,230.0,28.0,1.0,8.3,44.0,115.62,51.17
2018,2,21,17,45,122.5,15.5,1.0,7.95,23.0,48.58,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.05,7.35,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
