Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,22,6,45,3.5,5.5,2.3,6.55,5.5,0.0,0.0
2018,2,22,7,0,7.0,11.0,2.4,6.8,11.0,10.81,0.0
2018,2,22,7,15,39.0,29.0,2.65,7.25,33.5,25.36,12.83
2018,2,22,7,30,71.0,47.0,2.9,7.7,56.0,40.2,29.78
2018,2,22,7,45,131.5,64.5,3.1,8.1,90.5,51.5,40.76
2018,2,22,8,0,192.0,82.0,3.3,8.5,125.0,64.32,52.76
2018,2,22,8,15,382.5,83.0,3.4,8.9,194.0,76.26,51.18
2018,2,22,8,30,573.0,84.0,3.5,9.3,263.0,115.18,70.39
2018,2,22,8,45,674.5,80.0,3.6,9.65,323.0,156.04,98.24
2018,2,22,9,0,776.0,76.0,3.7,10.0,383.0,209.38,140.55
2018,2,22,9,15,804.5,78.5,3.7,10.3,427.5,256.97,183.28
2018,2,22,9,30,833.0,81.0,3.7,10.6,472.0,306.15,227.98
2018,2,22,9,45,855.0,82.5,3.75,10.9,512.0,353.57,271.25
2018,2,22,10,0,877.0,84.0,3.8,11.2,552.0,401.39,314.17
2018,2,22,10,15,889.5,85.5,3.85,11.4,584.5,447.91,355.37
2018,2,22,10,30,902.0,87.0,3.9,11.6,617.0,490.69,392.69
2018,2,22,10,45,910.5,88.5,3.95,11.8,643.0,530.33,426.68
2018,2,22,11,0,919.0,90.0,4.0,12.0,669.0,568.27,458.55
2018,2,22,11,15,805.5,127.5,4.15,12.0,645.0,570.43,461.71
2018,2,22,11,30,692.0,165.0,4.3,12.0,621.0,564.35,457.79
2018,2,22,11,45,601.5,189.0,4.4,12.05,589.5,552.67,448.97
2018,2,22,12,0,511.0,213.0,4.5,12.1,558.0,533.89,434.1
2018,2,22,12,15,280.5,206.5,4.6,12.0,396.0,387.56,316.86
2018,2,22,12,30,50.0,200.0,4.7,11.9,234.0,229.08,185.19
2018,2,22,12,45,91.5,246.0,4.8,11.8,307.5,307.47,249.99
2018,2,22,13,0,133.0,292.0,4.9,11.7,381.0,384.94,312.85
2018,2,22,13,15,189.5,282.5,4.95,11.55,406.0,417.66,340.66
2018,2,22,13,30,246.0,273.0,5.0,11.4,431.0,454.93,372.1
2018,2,22,13,45,239.0,263.5,5.05,11.3,413.0,442.6,362.81
2018,2,22,14,0,232.0,254.0,5.1,11.2,395.0,429.32,352.88
2018,2,22,14,15,261.0,241.0,5.15,11.05,392.5,436.21,359.95
2018,2,22,14,30,290.0,228.0,5.2,10.9,390.0,441.49,365.66
2018,2,22,14,45,191.5,187.5,5.2,10.75,291.5,324.06,269.69
2018,2,22,15,0,93.0,147.0,5.2,10.6,193.0,214.83,178.24
2018,2,22,15,15,315.0,121.5,5.2,10.6,259.5,338.94,286.16
2018,2,22,15,30,537.0,96.0,5.2,10.6,326.0,442.02,373.58
2018,2,22,15,45,370.0,93.0,5.05,10.15,243.5,325.55,275.68
2018,2,22,16,0,203.0,90.0,4.9,9.7,161.0,213.84,180.25
2018,2,22,16,15,172.5,94.5,4.65,9.35,148.5,198.84,166.84
2018,2,22,16,30,142.0,99.0,4.4,9.0,136.0,180.32,150.06
2018,2,22,16,45,117.0,79.0,4.2,8.7,105.5,142.98,117.08
2018,2,22,17,0,92.0,59.0,4.0,8.4,75.0,106.89,84.85
2018,2,22,17,15,65.0,41.0,3.85,8.15,50.5,74.11,55.03
2018,2,22,17,30,38.0,23.0,3.7,7.9,26.0,40.76,17.86
2018,2,22,17,45,23.0,12.5,3.55,7.65,14.0,18.62,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.4,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.3,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,6,45,35.5,6.5,1.55,3.3,8.0,0.0,0.0
2018,2,23,7,0,71.0,13.0,1.6,4.0,16.0,12.78,0.0
2018,2,23,7,15,165.5,29.0,2.0,4.7,47.5,22.53,11.8
2018,2,23,7,30,260.0,45.0,2.4,5.4,79.0,34.35,25.01
2018,2,23,7,45,465.5,48.0,2.8,6.1,141.5,34.8,26.04
2018,2,23,8,0,671.0,51.0,3.2,6.8,204.0,38.12,29.3
2018,2,23,8,15,722.0,56.0,3.4,7.2,255.0,71.87,37.84
2018,2,23,8,30,773.0,61.0,3.6,7.6,306.0,119.18,65.48
2018,2,23,8,45,807.0,64.0,3.85,7.95,355.0,166.91,102.25
2018,2,23,9,0,841.0,67.0,4.1,8.3,404.0,217.25,145.82
2018,2,23,9,15,863.5,70.5,4.1,8.65,449.0,267.57,191.84
2018,2,23,9,30,886.0,74.0,4.1,9.0,494.0,322.09,241.76
2018,2,23,9,45,902.0,76.5,4.1,9.3,534.0,370.73,286.65
2018,2,23,10,0,918.0,79.0,4.1,9.6,574.0,419.09,330.49
2018,2,23,10,15,930.0,81.0,4.1,9.9,607.5,464.81,371.23
2018,2,23,10,30,942.0,83.0,4.1,10.2,641.0,509.43,410.04
2018,2,23,10,45,949.5,84.5,4.1,10.45,667.0,550.06,444.8
2018,2,23,11,0,957.0,86.0,4.1,10.7,693.0,588.82,477.22
2018,2,23,11,15,962.0,87.0,4.05,10.9,711.5,623.66,505.76
2018,2,23,11,30,967.0,88.0,4.0,11.1,730.0,656.11,531.88
2018,2,23,11,45,969.5,88.5,4.0,11.3,740.0,684.0,554.15
2018,2,23,12,0,972.0,89.0,4.0,11.5,750.0,709.07,573.9
2018,2,23,12,15,970.0,90.0,4.0,11.6,751.0,728.78,589.48
2018,2,23,12,30,968.0,91.0,4.0,11.7,752.0,745.31,602.22
2018,2,23,12,45,963.0,92.5,4.0,11.85,745.0,757.09,610.76
2018,2,23,13,0,958.0,94.0,4.0,12.0,738.0,765.57,616.98
2018,2,23,13,15,952.5,93.0,3.95,12.05,722.0,767.82,618.72
2018,2,23,13,30,947.0,92.0,3.9,12.1,706.0,766.77,618.17
2018,2,23,13,45,937.5,91.0,3.85,12.15,681.5,759.63,613.24
2018,2,23,14,0,928.0,90.0,3.8,12.2,657.0,749.32,606.09
2018,2,23,14,15,916.5,88.5,3.7,12.1,626.5,734.02,595.45
2018,2,23,14,30,905.0,87.0,3.6,12.0,596.0,715.83,582.72
2018,2,23,14,45,889.5,85.0,3.5,11.9,559.0,694.87,567.63
2018,2,23,15,0,874.0,83.0,3.4,11.8,522.0,668.37,547.63
2018,2,23,15,15,852.5,80.0,3.4,11.8,479.0,634.7,521.97
2018,2,23,15,30,831.0,77.0,3.4,11.8,436.0,599.25,494.41
2018,2,23,15,45,800.5,73.5,3.05,11.3,388.5,556.53,460.29
2018,2,23,16,0,770.0,70.0,2.7,10.8,341.0,513.09,424.75
2018,2,23,16,15,725.5,65.0,2.35,9.85,291.0,460.36,381.38
2018,2,23,16,30,681.0,60.0,2.0,8.9,241.0,411.29,339.44
2018,2,23,16,45,605.5,54.0,1.65,7.95,190.0,346.4,283.27
2018,2,23,17,0,530.0,48.0,1.3,7.0,139.0,285.78,229.09
2018,2,23,17,15,394.5,38.5,1.3,6.5,94.0,204.29,157.14
2018,2,23,17,30,259.0,29.0,1.3,6.0,49.0,129.92,73.35
2018,2,23,17,45,140.0,16.5,1.3,5.5,26.0,55.27,0.0
2018,2,23,18,0,21.0,4.0,1.3,5.0,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,6,45,30.0,8.5,1.4,4.25,9.5,0.0,0.0
2018,2,24,7,0,60.0,17.0,1.4,5.0,19.0,16.71,0.0
2018,2,24,7,15,169.0,32.5,1.65,5.85,52.5,25.34,14.63
2018,2,24,7,30,278.0,48.0,1.9,6.7,86.0,36.67,27.04
2018,2,24,7,45,389.0,57.5,2.15,7.55,134.5,42.67,33.03
2018,2,24,8,0,500.0,67.0,2.4,8.4,183.0,48.33,38.41
2018,2,24,8,15,594.0,70.0,2.45,8.95,239.0,78.07,45.15
2018,2,24,8,30,688.0,73.0,2.5,9.5,295.0,121.75,70.23
2018,2,24,8,45,676.5,85.0,2.55,10.0,330.5,166.81,107.05
2018,2,24,9,0,665.0,97.0,2.6,10.5,366.0,210.2,145.78
2018,2,24,9,15,722.5,96.0,2.7,10.95,417.5,257.1,186.2
2018,2,24,9,30,780.0,95.0,2.8,11.4,469.0,311.23,233.24
2018,2,24,9,45,681.5,127.5,2.9,11.8,473.0,341.53,264.07
2018,2,24,10,0,583.0,160.0,3.0,12.2,477.0,365.08,287.55
2018,2,24,10,15,698.5,138.0,3.1,12.5,539.5,419.75,332.81
2018,2,24,10,30,814.0,116.0,3.2,12.8,602.0,483.76,385.25
2018,2,24,10,45,840.0,112.5,3.35,13.1,632.5,524.77,419.56
2018,2,24,11,0,866.0,109.0,3.5,13.4,663.0,565.48,453.11
2018,2,24,11,15,870.5,111.0,3.55,13.35,680.5,598.75,480.58
2018,2,24,11,30,875.0,113.0,3.6,13.3,698.0,629.9,505.97
2018,2,24,11,45,876.0,114.5,3.65,13.25,707.0,656.11,527.24
2018,2,24,12,0,877.0,116.0,3.7,13.2,716.0,679.75,546.29
2018,2,24,12,15,835.0,130.5,3.75,13.1,703.0,685.28,550.96
2018,2,24,12,30,793.0,145.0,3.8,13.0,690.0,686.72,552.46
2018,2,24,12,45,745.0,159.0,3.85,12.95,667.0,680.62,547.99
2018,2,24,13,0,697.0,173.0,3.9,12.9,644.0,670.71,540.57
2018,2,24,13,15,644.0,183.5,3.9,12.8,612.0,650.64,525.36
2018,2,24,13,30,591.0,194.0,3.9,12.7,580.0,627.83,507.95
2018,2,24,13,45,419.5,232.0,3.95,12.6,501.5,545.35,442.22
2018,2,24,14,0,248.0,270.0,4.0,12.5,423.0,459.53,372.68
2018,2,24,14,15,235.5,245.0,3.95,12.4,384.5,425.03,346.57
2018,2,24,14,30,223.0,220.0,3.9,12.3,346.0,389.47,319.12
2018,2,24,14,45,357.0,193.0,3.9,12.2,380.5,449.24,370.31
2018,2,24,15,0,491.0,166.0,3.9,12.1,415.0,510.57,421.4
2018,2,24,15,15,476.0,154.0,3.9,12.1,379.0,479.66,396.97
2018,2,24,15,30,461.0,142.0,3.9,12.1,343.0,447.74,371.76
2018,2,24,15,45,539.5,114.5,3.75,11.75,325.0,452.14,376.67
2018,2,24,16,0,618.0,87.0,3.6,11.4,307.0,453.54,378.11
2018,2,24,16,15,592.5,79.5,3.3,11.05,266.0,412.82,343.53
2018,2,24,16,30,567.0,72.0,3.0,10.7,225.0,372.11,308.02
2018,2,24,16,45,492.5,64.0,2.7,10.35,177.5,309.07,253.14
2018,2,24,17,0,418.0,56.0,2.4,10.0,130.0,250.27,200.73
2018,2,24,17,15,306.5,44.5,2.25,9.5,89.0,179.94,138.44
2018,2,24,17,30,195.0,33.0,2.1,9.0,48.0,117.55,70.44
2018,2,24,17,45,102.0,17.5,1.9,8.5,25.0,45.99,0.0
2018,2,24,18,0,9.0,2.0,1.7,8.0,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.65,7.9,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,6,45,65.0,9.5,1.05,4.2,12.5,9.34,0.0
2018,2,25,7,0,130.0,19.0,1.0,4.9,25.0,15.07,0.0
2018,2,25,7,15,258.5,31.0,1.1,5.65,61.5,24.54,14.57
2018,2,25,7,30,387.0,43.0,1.2,6.4,98.0,32.82,23.76
2018,2,25,7,45,496.0,51.0,1.25,7.1,150.0,36.92,27.97
2018,2,25,8,0,605.0,59.0,1.3,7.8,202.0,40.92,31.81
2018,2,25,8,15,666.5,64.5,1.45,8.6,255.0,79.63,43.26
2018,2,25,8,30,728.0,70.0,1.6,9.4,308.0,126.38,72.03
2018,2,25,8,45,764.0,73.5,1.7,10.25,356.5,176.3,110.95
2018,2,25,9,0,800.0,77.0,1.8,11.1,405.0,225.73,152.92
2018,2,25,9,15,826.5,79.5,1.9,11.75,450.0,274.46,196.26
2018,2,25,9,30,853.0,82.0,2.0,12.4,495.0,324.56,240.91
2018,2,25,9,45,871.0,83.5,2.1,13.05,534.0,371.9,283.02
2018,2,25,10,0,889.0,85.0,2.2,13.7,573.0,422.04,326.36
2018,2,25,10,15,901.5,86.5,2.15,14.05,606.0,466.51,364.29
2018,2,25,10,30,914.0,88.0,2.1,14.4,639.0,509.98,400.34
2018,2,25,10,45,923.5,89.0,2.1,14.75,665.0,550.24,433.1
2018,2,25,11,0,933.0,90.0,2.1,15.1,691.0,588.83,463.72
2018,2,25,11,15,939.0,91.0,2.05,15.35,709.5,623.57,490.62
2018,2,25,11,30,945.0,92.0,2.0,15.6,728.0,656.04,515.17
2018,2,25,11,45,948.5,92.0,1.95,15.85,738.0,683.54,535.57
2018,2,25,12,0,952.0,92.0,1.9,16.1,748.0,708.33,553.58
2018,2,25,12,15,950.5,93.0,1.95,16.2,749.0,727.96,568.57
2018,2,25,12,30,949.0,94.0,2.0,16.3,750.0,744.49,580.63
2018,2,25,12,45,944.0,95.0,2.05,16.45,742.5,755.45,588.49
2018,2,25,13,0,939.0,96.0,2.1,16.6,735.0,763.16,594.2
2018,2,25,13,15,935.0,95.0,2.2,16.55,720.5,766.28,597.62
2018,2,25,13,30,931.0,94.0,2.3,16.5,706.0,766.14,598.88
2018,2,25,13,45,924.5,92.5,2.35,16.45,683.0,760.49,595.97
2018,2,25,14,0,918.0,91.0,2.4,16.4,660.0,751.67,590.94
2018,2,25,14,15,908.0,89.0,2.5,16.2,630.0,736.79,582.25
2018,2,25,14,30,898.0,87.0,2.6,16.0,600.0,719.0,571.45
2018,2,25,14,45,884.0,84.5,2.65,15.75,563.0,698.42,558.38
2018,2,25,15,0,870.0,82.0,2.7,15.5,526.0,672.21,540.31
2018,2,25,15,15,848.5,79.5,2.7,15.5,483.5,638.91,515.6
2018,2,25,15,30,827.0,77.0,2.7,15.5,441.0,603.84,489.07
2018,2,25,15,45,797.5,73.0,2.75,14.65,393.5,560.9,457.46
2018,2,25,16,0,768.0,69.0,2.8,13.8,346.0,517.23,424.11
2018,2,25,16,15,723.0,65.0,2.5,12.85,296.0,464.98,381.87
2018,2,25,16,30,678.0,61.0,2.2,11.9,246.0,416.37,341.04
2018,2,25,16,45,607.0,55.5,1.95,10.95,196.0,353.53,287.45
2018,2,25,17,0,536.0,50.0,1.7,10.0,146.0,294.58,235.39
2018,2,25,17,15,391.0,40.0,1.65,9.45,98.0,207.64,159.96
2018,2,25,17,30,246.0,30.0,1.6,8.9,50.0,130.83,82.4
2018,2,25,17,45,137.0,18.0,1.55,8.3,27.5,56.82,0.0
2018,2,25,18,0,28.0,6.0,1.5,7.7,5.0,0.0,0.0
2018,2,25,18,15,14.0,3.0,1.5,7.55,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.65,9.3,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,2.6,9.4,3.0,2.89,0.0
2018,2,26,7,15,0.0,5.0,2.7,9.45,5.0,4.82,0.0
2018,2,26,7,30,0.0,7.0,2.8,9.5,7.0,6.74,0.34
2018,2,26,7,45,0.0,8.5,2.9,9.6,8.5,8.19,1.76
2018,2,26,8,0,0.0,10.0,3.0,9.7,10.0,9.64,3.13
2018,2,26,8,15,0.0,12.0,3.1,9.75,12.0,11.57,4.44
2018,2,26,8,30,0.0,14.0,3.2,9.8,14.0,13.5,6.12
2018,2,26,8,45,0.0,17.0,3.25,9.85,17.0,16.4,8.63
2018,2,26,9,0,0.0,20.0,3.3,9.9,20.0,19.3,11.11
2018,2,26,9,15,0.0,22.5,3.4,10.0,22.5,21.72,13.15
2018,2,26,9,30,0.0,25.0,3.5,10.1,25.0,24.14,15.18
2018,2,26,9,45,6.5,74.5,3.55,10.2,78.0,74.3,57.87
2018,2,26,10,0,13.0,124.0,3.6,10.3,131.0,124.21,99.7
2018,2,26,10,15,45.0,194.0,3.6,10.5,221.0,201.98,163.77
2018,2,26,10,30,77.0,264.0,3.6,10.7,311.0,283.31,229.55
2018,2,26,10,45,143.5,272.0,3.65,10.85,363.5,327.76,265.4
2018,2,26,11,0,210.0,280.0,3.7,11.0,416.0,378.3,306.23
2018,2,26,11,15,321.5,273.0,3.7,11.15,488.0,444.22,359.57
2018,2,26,11,30,433.0,266.0,3.7,11.3,560.0,517.1,417.82
2018,2,26,11,45,406.0,278.5,3.7,11.4,557.0,525.23,423.73
2018,2,26,12,0,379.0,291.0,3.7,11.5,554.0,531.61,428.39
2018,2,26,12,15,303.0,309.0,3.7,11.5,519.5,508.43,409.38
2018,2,26,12,30,227.0,327.0,3.7,11.5,485.0,479.14,385.47
2018,2,26,12,45,241.5,319.0,3.7,11.55,486.0,486.78,392.18
2018,2,26,13,0,256.0,311.0,3.7,11.6,487.0,497.68,401.23
2018,2,26,13,15,302.5,294.0,3.65,11.5,497.5,518.13,418.68
2018,2,26,13,30,349.0,277.0,3.6,11.4,508.0,537.59,435.33
2018,2,26,13,45,461.5,234.0,3.55,11.35,528.5,581.5,472.29
2018,2,26,14,0,574.0,191.0,3.5,11.3,549.0,617.52,502.92
2018,2,26,14,15,689.5,151.5,3.45,11.2,562.0,658.19,536.8
2018,2,26,14,30,805.0,112.0,3.4,11.1,575.0,688.55,562.64
2018,2,26,14,45,772.5,111.5,3.3,11.0,533.5,657.7,538.89
2018,2,26,15,0,740.0,111.0,3.2,10.9,492.0,623.62,512.84
2018,2,26,15,15,748.5,101.5,3.2,10.9,460.0,604.65,498.91
2018,2,26,15,30,757.0,92.0,3.2,10.9,428.0,582.76,482.22
2018,2,26,15,45,660.5,96.0,2.9,10.55,366.5,511.12,424.54
2018,2,26,16,0,564.0,100.0,2.6,10.2,305.0,442.56,368.54
2018,2,26,16,15,550.0,89.0,2.3,9.65,265.5,405.56,337.87
2018,2,26,16,30,536.0,78.0,2.0,9.1,226.0,367.89,305.34
2018,2,26,16,45,493.5,68.0,1.7,8.6,183.5,317.76,261.3
2018,2,26,17,0,451.0,58.0,1.4,8.1,141.0,269.53,217.5
2018,2,26,17,15,317.5,46.0,1.4,7.8,95.5,187.84,146.32
2018,2,26,17,30,184.0,34.0,1.4,7.5,50.0,118.25,77.97
2018,2,26,17,45,98.5,19.0,1.45,7.2,27.0,47.14,0.0
2018,2,26,18,0,13.0,4.0,1.5,6.9,4.0,0.0,0.0
2018,2,26,18,15,6.5,2.0,1.45,6.7,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,3.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,27,6,45,39.0,10.0,2.7,4.2,12.0,9.83,0.0
2018,2,27,7,0,78.0,20.0,2.9,4.7,24.0,16.85,0.0
2018,2,27,7,15,170.0,35.5,3.1,5.25,57.5,27.44,17.75
2018,2,27,7,30,262.0,51.0,3.3,5.8,91.0,38.61,29.12
2018,2,27,7,45,478.5,51.5,3.5,6.35,157.0,36.73,27.91
2018,2,27,8,0,695.0,52.0,3.7,6.9,223.0,42.52,33.39
2018,2,27,8,15,742.0,56.5,3.7,7.5,274.5,86.54,44.65
2018,2,27,8,30,789.0,61.0,3.7,8.1,326.0,135.07,76.62
2018,2,27,8,45,820.0,64.5,3.7,8.65,375.5,184.32,116.63
2018,2,27,9,0,851.0,68.0,3.7,9.2,425.0,235.87,162.04
2018,2,27,9,15,873.0,71.0,3.6,9.65,470.5,286.63,208.48
2018,2,27,9,30,895.0,74.0,3.5,10.1,516.0,341.57,258.29
2018,2,27,9,45,912.5,76.5,3.4,10.55,557.0,391.49,303.37
2018,2,27,10,0,930.0,79.0,3.3,11.0,598.0,441.25,347.23
2018,2,27,10,15,940.0,81.5,3.3,11.35,631.5,487.33,387.34
2018,2,27,10,30,950.0,84.0,3.3,11.7,665.0,532.12,425.32
2018,2,27,10,45,956.5,85.0,3.25,12.0,690.5,572.23,458.63
2018,2,27,11,0,963.0,86.0,3.2,12.3,716.0,610.36,489.51
2018,2,27,11,15,968.0,87.5,3.25,12.55,734.5,645.96,518.08
2018,2,27,11,30,973.0,89.0,3.3,12.8,753.0,679.15,544.25
2018,2,27,11,45,975.0,89.5,3.3,13.0,763.0,706.9,565.8
2018,2,27,12,0,977.0,90.0,3.3,13.2,773.0,731.78,584.87
2018,2,27,12,15,976.0,91.0,3.25,13.35,774.5,752.16,599.71
2018,2,27,12,30,975.0,92.0,3.2,13.5,776.0,769.38,611.65
2018,2,27,12,45,971.5,92.5,3.2,13.6,768.5,781.11,620.04
2018,2,27,13,0,968.0,93.0,3.2,13.7,761.0,789.51,626.15
2018,2,27,13,15,962.5,93.0,3.15,13.75,745.5,792.63,628.41
2018,2,27,13,30,957.0,93.0,3.1,13.8,730.0,792.42,628.41
2018,2,27,13,45,948.0,93.0,3.05,13.85,706.5,786.38,624.34
2018,2,27,14,0,939.0,93.0,3.0,13.9,683.0,777.14,618.11
2018,2,27,14,15,928.5,91.0,2.9,13.8,652.0,761.59,607.45
2018,2,27,14,30,918.0,89.0,2.8,13.7,621.0,743.06,594.71
2018,2,27,14,45,903.5,86.5,2.7,13.65,583.0,718.43,577.39
2018,2,27,15,0,889.0,84.0,2.6,13.6,545.0,694.64,560.45
2018,2,27,15,15,868.0,81.5,2.6,13.6,501.5,660.99,535.54
2018,2,27,15,30,847.0,79.0,2.6,13.6,458.0,625.5,508.77
2018,2,27,15,45,816.5,75.5,2.25,13.05,409.5,581.65,474.43
2018,2,27,16,0,786.0,72.0,1.9,12.5,361.0,537.05,438.68
2018,2,27,16,15,742.0,67.0,1.7,11.55,309.5,483.17,395.87
2018,2,27,16,30,698.0,62.0,1.5,10.6,258.0,432.83,354.29
2018,2,27,16,45,632.5,55.5,1.3,9.6,206.5,369.97,301.2
2018,2,27,17,0,567.0,49.0,1.1,8.6,155.0,310.66,249.19
2018,2,27,17,15,454.0,41.0,1.15,8.1,109.0,235.66,183.32
2018,2,27,17,30,341.0,33.0,1.2,7.6,63.0,168.95,114.93
2018,2,27,17,45,192.0,20.0,1.25,7.1,34.5,75.8,0.0
2018,2,27,18,0,43.0,7.0,1.3,6.6,6.0,0.0,0.0
2018,2,27,18,15,21.5,3.5,1.3,6.5,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,6,45,33.5,11.0,1.7,5.75,13.0,10.81,0.0
2018,2,28,7,0,67.0,22.0,1.8,6.5,26.0,18.46,0.0
2018,2,28,7,15,154.0,37.5,1.95,7.2,58.5,28.95,19.19
2018,2,28,7,30,241.0,53.0,2.1,7.9,91.0,40.06,30.26
2018,2,28,7,45,249.0,69.5,2.3,8.55,121.0,51.39,40.94
2018,2,28,8,0,257.0,86.0,2.5,9.2,151.0,70.65,53.43
2018,2,28,8,15,184.5,107.5,2.5,9.7,159.0,98.99,73.39
2018,2,28,8,30,112.0,129.0,2.5,10.2,167.0,124.13,96.09
2018,2,28,8,45,138.0,150.0,2.55,10.7,204.0,153.75,119.55
2018,2,28,9,0,164.0,171.0,2.6,11.2,241.0,186.07,145.62
2018,2,28,9,15,175.0,192.5,2.65,11.6,274.0,217.42,171.61
2018,2,28,9,30,186.0,214.0,2.7,12.0,307.0,249.81,198.31
2018,2,28,9,45,162.0,234.5,2.7,12.45,320.0,269.85,215.28
2018,2,28,10,0,138.0,255.0,2.7,12.9,333.0,287.69,229.9
2018,2,28,10,15,138.0,269.0,2.7,13.15,350.5,308.36,246.39
2018,2,28,10,30,138.0,283.0,2.7,13.4,368.0,328.84,262.49
2018,2,28,10,45,99.5,285.5,2.75,13.65,348.0,320.13,255.28
2018,2,28,11,0,61.0,288.0,2.8,13.9,328.0,306.53,243.98
2018,2,28,11,15,138.5,302.5,2.8,13.95,397.0,368.64,293.67
2018,2,28,11,30,216.0,317.0,2.8,14.0,466.0,435.99,346.68
2018,2,28,11,45,298.0,305.0,2.8,14.05,513.0,485.77,386.11
2018,2,28,12,0,380.0,293.0,2.8,14.1,560.0,537.94,427.18
2018,2,28,12,15,356.0,301.5,2.8,14.0,552.0,540.11,428.56
2018,2,28,12,30,332.0,310.0,2.8,13.9,544.0,540.43,428.76
2018,2,28,12,45,285.0,315.5,2.85,13.85,515.0,519.83,412.78
2018,2,28,13,0,238.0,321.0,2.9,13.8,486.0,493.35,392.32
2018,2,28,13,15,171.5,314.0,2.85,13.65,431.5,442.0,352.18
2018,2,28,13,30,105.0,307.0,2.8,13.5,377.0,384.44,306.75
2018,2,28,13,45,88.5,281.0,2.8,13.35,339.0,347.3,278.28
2018,2,28,14,0,72.0,255.0,2.8,13.2,301.0,309.58,248.91
2018,2,28,14,15,99.5,258.5,2.75,13.0,318.5,334.1,269.73
2018,2,28,14,30,127.0,262.0,2.7,12.8,336.0,364.49,294.83
2018,2,28,14,45,133.0,244.5,2.6,12.65,318.0,350.28,284.3
2018,2,28,15,0,139.0,227.0,2.5,12.5,300.0,335.25,273.22
2018,2,28,15,15,120.0,206.5,2.5,12.5,266.0,299.74,245.03
2018,2,28,15,30,101.0,186.0,2.5,12.5,232.0,257.83,211.4
2018,2,28,15,45,77.5,157.5,2.3,12.15,190.5,211.24,173.48
2018,2,28,16,0,54.0,129.0,2.1,11.8,149.0,165.44,135.6
2018,2,28,16,15,181.5,113.0,1.9,11.45,167.0,229.01,190.23
2018,2,28,16,30,309.0,97.0,1.7,11.1,185.0,277.57,229.9
2018,2,28,16,45,231.0,77.0,1.45,10.8,135.5,200.84,164.56
2018,2,28,17,0,153.0,57.0,1.2,10.5,86.0,136.46,109.24
2018,2,28,17,15,121.0,42.5,1.2,10.3,61.0,102.54,78.8
2018,2,28,17,30,89.0,28.0,1.2,10.1,36.0,71.08,47.43
2018,2,28,17,45,56.0,16.5,1.2,9.9,20.5,39.3,0.0
2018,2,28,18,0,23.0,5.0,1.2,9.7,5.0,4.91,0.0
2018,2,28,18,15,11.5,2.5,1.25,9.7,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.7,11.55,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,4.8,11.6,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.5,4.8,11.75,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,4.8,11.9,8.0,7.71,1.18
2018,3,1,7,45,0.0,11.5,4.85,12.0,11.5,11.09,4.31
2018,3,1,8,0,0.0,15.0,4.9,12.1,15.0,14.46,6.82
2018,3,1,8,15,0.0,19.0,4.9,12.25,19.0,18.33,10.17
2018,3,1,8,30,0.0,23.0,4.9,12.4,23.0,22.19,13.49
2018,3,1,8,45,0.0,28.5,4.9,12.5,28.5,27.51,18.01
2018,3,1,9,0,0.0,34.0,4.9,12.6,34.0,32.83,22.5
2018,3,1,9,15,0.0,37.0,4.85,12.75,37.0,35.74,24.89
2018,3,1,9,30,0.0,40.0,4.8,12.9,40.0,38.64,27.27
2018,3,1,9,45,0.0,44.0,4.7,13.0,44.0,42.52,30.45
2018,3,1,10,0,0.0,48.0,4.6,13.1,48.0,46.4,33.63
2018,3,1,10,15,0.0,76.5,4.6,13.25,76.5,74.0,56.68
2018,3,1,10,30,0.0,105.0,4.6,13.4,105.0,101.47,79.37
2018,3,1,10,45,0.5,120.5,4.55,13.5,121.0,116.59,91.68
2018,3,1,11,0,1.0,136.0,4.5,13.6,137.0,131.78,104.0
2018,3,1,11,15,1.0,133.0,4.45,13.6,134.0,129.05,101.63
2018,3,1,11,30,1.0,130.0,4.4,13.6,131.0,126.29,99.28
2018,3,1,11,45,23.5,152.5,4.3,13.6,169.5,162.96,129.76
2018,3,1,12,0,46.0,175.0,4.2,13.6,208.0,200.69,160.9
2018,3,1,12,15,31.5,150.0,4.2,13.65,172.5,167.85,133.87
2018,3,1,12,30,17.0,125.0,4.2,13.7,137.0,134.12,106.0
2018,3,1,12,45,8.5,111.5,4.2,13.75,117.5,114.09,89.37
2018,3,1,13,0,0.0,98.0,4.2,13.8,98.0,94.91,73.34
2018,3,1,13,15,0.0,90.5,4.25,13.8,90.5,87.61,67.4
2018,3,1,13,30,0.0,83.0,4.3,13.8,83.0,80.33,61.44
2018,3,1,13,45,0.5,93.0,4.3,13.8,93.5,90.39,69.88
2018,3,1,14,0,1.0,103.0,4.3,13.8,104.0,100.55,78.4
2018,3,1,14,15,0.5,105.0,4.25,13.65,105.5,102.17,79.9
2018,3,1,14,30,0.0,107.0,4.2,13.5,107.0,103.84,81.48
2018,3,1,14,45,0.5,106.5,4.1,13.35,107.0,103.78,81.66
2018,3,1,15,0,1.0,106.0,4.0,13.2,107.0,103.74,81.89
2018,3,1,15,15,2.5,98.5,4.0,13.2,100.0,97.35,76.8
2018,3,1,15,30,4.0,91.0,4.0,13.2,93.0,90.89,71.62
2018,3,1,15,45,4.0,79.5,3.95,12.9,81.5,79.39,62.17
2018,3,1,16,0,4.0,68.0,3.9,12.6,70.0,68.03,52.73
2018,3,1,16,15,2.5,55.0,3.8,12.35,56.0,54.49,41.27
2018,3,1,16,30,1.0,42.0,3.7,12.1,42.0,41.06,29.77
2018,3,1,16,45,54.0,39.5,3.6,11.8,50.0,67.95,53.01
2018,3,1,17,0,107.0,37.0,3.5,11.5,58.0,91.58,72.14
2018,3,1,17,15,60.0,25.5,3.55,11.25,36.5,56.16,40.98
2018,3,1,17,30,13.0,14.0,3.6,11.0,15.0,18.08,8.25
2018,3,1,17,45,6.5,7.5,3.6,10.8,8.0,9.23,0.0
2018,3,1,18,0,0.0,1.0,3.6,10.6,1.0,0.98,0.0
2018,3,1,18,15,0.0,0.5,3.75,10.5,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,6.4,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.9,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.5,1.25,7.45,5.5,5.41,0.0
2018,3,2,7,0,1.0,10.0,1.3,8.0,10.0,9.64,0.0
2018,3,2,7,15,0.5,17.5,1.55,8.35,17.5,16.88,9.05
2018,3,2,7,30,0.0,25.0,1.8,8.7,25.0,24.12,16.05
2018,3,2,7,45,0.0,30.5,2.05,9.1,30.5,29.44,21.11
2018,3,2,8,0,0.0,36.0,2.3,9.5,36.0,34.75,24.6
2018,3,2,8,15,0.0,41.0,2.5,9.8,41.0,39.59,28.81
2018,3,2,8,30,0.0,46.0,2.7,10.1,46.0,44.43,32.92
2018,3,2,8,45,0.5,62.0,2.9,10.35,62.0,60.01,46.19
2018,3,2,9,0,1.0,78.0,3.1,10.6,78.0,75.65,59.36
2018,3,2,9,15,64.0,135.5,3.3,10.8,168.0,143.82,114.81
2018,3,2,9,30,127.0,193.0,3.5,11.0,258.0,215.36,172.79
2018,3,2,9,45,242.5,208.5,3.65,11.2,343.5,275.83,220.9
2018,3,2,10,0,358.0,224.0,3.8,11.4,429.0,349.67,280.36
2018,3,2,10,15,597.5,170.0,3.85,11.5,535.0,424.17,340.69
2018,3,2,10,30,837.0,116.0,3.9,11.6,641.0,518.56,417.39
2018,3,2,10,45,859.0,113.5,4.0,11.7,670.5,560.04,452.02
2018,3,2,11,0,881.0,111.0,4.1,11.8,700.0,600.88,485.78
2018,3,2,11,15,778.0,146.0,4.15,11.85,676.0,601.69,486.9
2018,3,2,11,30,675.0,181.0,4.2,11.9,652.0,595.9,482.31
2018,3,2,11,45,475.5,237.5,4.2,11.95,571.5,540.22,437.0
2018,3,2,12,0,276.0,294.0,4.2,12.0,491.0,473.08,381.57
2018,3,2,12,15,252.5,289.5,4.25,12.05,470.0,460.63,372.11
2018,3,2,12,30,229.0,285.0,4.3,12.1,449.0,446.4,360.95
2018,3,2,12,45,146.0,272.0,4.35,12.1,376.0,376.12,304.28
2018,3,2,13,0,63.0,259.0,4.4,12.1,303.0,302.03,243.63
2018,3,2,13,15,79.0,264.0,4.4,12.0,318.5,320.45,259.3
2018,3,2,13,30,95.0,269.0,4.4,11.9,334.0,338.91,274.79
2018,3,2,13,45,58.0,227.5,4.4,11.85,266.5,270.35,219.22
2018,3,2,14,0,21.0,186.0,4.4,11.8,199.0,201.4,162.59
2018,3,2,14,15,84.0,182.0,4.35,11.6,232.0,248.96,204.0
2018,3,2,14,30,147.0,178.0,4.3,11.4,265.0,289.91,239.56
2018,3,2,14,45,74.5,139.5,4.25,11.25,183.5,197.42,162.27
2018,3,2,15,0,2.0,101.0,4.2,11.1,102.0,99.42,78.85
2018,3,2,15,15,31.5,104.5,4.2,11.1,119.0,125.48,101.98
2018,3,2,15,30,61.0,108.0,4.2,11.1,136.0,153.05,126.09
2018,3,2,15,45,74.0,113.0,3.9,10.7,143.5,165.88,137.4
2018,3,2,16,0,87.0,118.0,3.6,10.3,151.0,178.35,148.32
2018,3,2,16,15,54.0,92.0,3.45,10.1,111.5,123.89,101.77
2018,3,2,16,30,21.0,66.0,3.3,9.9,72.0,77.52,61.67
2018,3,2,16,45,10.5,48.5,3.15,9.7,51.5,51.82,39.31
2018,3,2,17,0,0.0,31.0,3.0,9.5,31.0,29.92,20.15
2018,3,2,17,15,17.5,24.0,3.0,9.35,25.5,30.18,19.84
2018,3,2,17,30,35.0,17.0,3.0,9.2,20.0,31.54,18.93
2018,3,2,17,45,18.0,9.5,2.95,9.1,11.0,15.94,0.0
2018,3,2,18,0,1.0,2.0,2.9,9.0,2.0,2.23,0.0
2018,3,2,18,15,0.5,1.0,2.85,8.9,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.0,6.6,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,7.0,2.0,0.0,0.0
2018,3,3,6,45,86.5,17.0,1.0,7.4,23.0,16.71,0.0
2018,3,3,7,0,168.0,32.0,1.0,7.8,44.0,25.48,10.08
2018,3,3,7,15,234.0,45.5,1.15,8.2,77.0,35.18,25.13
2018,3,3,7,30,300.0,59.0,1.3,8.6,110.0,44.41,34.29
2018,3,3,7,45,373.5,71.0,1.5,8.95,156.0,52.02,41.58
2018,3,3,8,0,447.0,83.0,1.7,9.3,202.0,72.57,49.16
2018,3,3,8,15,558.5,84.5,1.8,9.45,263.5,107.58,65.54
2018,3,3,8,30,670.0,86.0,1.9,9.6,325.0,153.48,96.12
2018,3,3,8,45,702.0,92.0,2.05,9.8,372.5,200.04,134.88
2018,3,3,9,0,734.0,98.0,2.2,10.0,420.0,249.16,178.04
2018,3,3,9,15,632.0,128.5,2.3,10.1,425.5,285.34,215.27
2018,3,3,9,30,530.0,159.0,2.4,10.2,431.0,310.97,242.23
2018,3,3,9,45,477.5,188.0,2.45,10.35,447.0,343.44,271.95
2018,3,3,10,0,425.0,217.0,2.5,10.5,463.0,370.81,296.24
2018,3,3,10,15,546.0,194.0,2.6,10.6,527.5,425.33,340.95
2018,3,3,10,30,667.0,171.0,2.7,10.7,592.0,487.94,392.04
2018,3,3,10,45,645.5,175.0,2.75,10.75,595.5,507.02,408.53
2018,3,3,11,0,624.0,179.0,2.8,10.8,599.0,523.03,422.33
2018,3,3,11,15,407.0,199.5,2.85,10.8,476.0,434.44,352.68
2018,3,3,11,30,190.0,220.0,2.9,10.8,353.0,331.54,269.21
2018,3,3,11,45,299.0,253.0,2.95,10.8,466.0,441.16,357.86
2018,3,3,12,0,408.0,286.0,3.0,10.8,579.0,557.37,448.61
2018,3,3,12,15,514.5,252.0,3.05,10.75,622.0,609.39,490.46
2018,3,3,12,30,621.0,218.0,3.1,10.7,665.0,663.98,534.33
2018,3,3,12,45,518.0,237.0,3.15,10.65,607.5,617.74,498.05
2018,3,3,13,0,415.0,256.0,3.2,10.6,550.0,569.02,459.84
2018,3,3,13,15,211.0,185.0,3.2,10.5,334.5,346.34,283.93
2018,3,3,13,30,7.0,114.0,3.2,10.4,119.0,115.74,91.67
2018,3,3,13,45,20.5,165.5,3.2,10.3,179.0,179.66,145.4
2018,3,3,14,0,34.0,217.0,3.2,10.2,239.0,242.96,197.58
2018,3,3,14,15,89.0,206.0,3.2,10.05,260.0,278.19,228.25
2018,3,3,14,30,144.0,195.0,3.2,9.9,281.0,306.42,253.19
2018,3,3,14,45,126.0,209.5,3.15,9.7,281.5,308.86,254.93
2018,3,3,15,0,108.0,224.0,3.1,9.5,282.0,312.2,257.56
2018,3,3,15,15,239.5,189.5,3.1,9.5,304.5,368.37,306.8
2018,3,3,15,30,371.0,155.0,3.1,9.5,327.0,418.05,349.65
2018,3,3,15,45,312.5,116.5,2.9,9.1,251.0,330.79,278.58
2018,3,3,16,0,254.0,78.0,2.7,8.7,175.0,244.24,206.92
2018,3,3,16,15,324.5,85.0,2.45,8.45,192.0,284.57,240.83
2018,3,3,16,30,395.0,92.0,2.2,8.2,209.0,319.4,268.3
2018,3,3,16,45,350.0,78.5,1.95,7.95,167.5,269.05,224.08
2018,3,3,17,0,305.0,65.0,1.7,7.7,126.0,221.41,181.53
2018,3,3,17,15,279.0,51.5,1.6,7.45,95.0,184.47,146.87
2018,3,3,17,30,253.0,38.0,1.5,7.2,64.0,149.84,110.13
2018,3,3,17,45,138.0,22.5,1.35,7.0,35.5,78.01,0.0
2018,3,3,18,0,23.0,7.0,1.2,6.8,7.0,12.93,0.0
2018,3,3,18,15,11.5,3.5,1.2,6.65,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
