Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,0,870.0,128.0,2.0,22.2,791.0,889.85,662.66
2018,4,3,14,15,850.0,128.5,2.1,22.0,754.0,866.54,649.61
2018,4,3,14,30,830.0,129.0,2.2,21.8,717.0,840.74,634.84
2018,4,3,14,45,816.5,125.0,2.25,21.6,678.0,813.16,618.28
2018,4,3,15,0,803.0,121.0,2.3,21.4,639.0,783.28,599.98
2018,4,3,15,15,790.5,118.0,2.3,21.4,598.5,753.16,580.54
2018,4,3,15,30,778.0,115.0,2.3,21.4,558.0,723.79,561.48
2018,4,3,15,45,751.0,110.5,2.4,20.6,508.5,678.05,532.58
2018,4,3,16,0,724.0,106.0,2.5,19.8,459.0,631.72,501.35
2018,4,3,16,15,688.0,101.5,2.45,19.1,407.5,579.2,463.39
2018,4,3,16,30,652.0,97.0,2.4,18.4,356.0,527.34,424.77
2018,4,3,16,45,603.5,90.0,2.35,17.7,303.0,466.46,377.82
2018,4,3,17,0,555.0,83.0,2.3,17.0,250.0,407.94,331.08
2018,4,3,17,15,485.0,74.5,2.15,16.05,199.5,339.89,275.1
2018,4,3,17,30,415.0,66.0,2.0,15.1,149.0,276.45,221.08
2018,4,3,17,45,312.5,52.5,1.8,14.2,104.5,201.97,157.03
2018,4,3,18,0,210.0,39.0,1.6,13.3,60.0,137.55,97.59
2018,4,3,18,15,114.5,22.5,1.55,12.8,33.0,70.11,0.0
2018,4,3,18,30,19.0,6.0,1.5,12.3,6.0,10.82,0.0
2018,4,3,18,45,9.5,3.0,1.45,11.85,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,5,45,22.0,7.0,1.5,10.1,7.5,0.0,0.0
2018,4,4,6,0,44.0,14.0,1.6,10.4,15.0,13.76,0.0
2018,4,4,6,15,47.5,29.5,1.75,10.9,33.5,25.74,12.87
2018,4,4,6,30,51.0,45.0,1.9,11.4,52.0,38.79,28.18
2018,4,4,6,45,69.5,66.0,2.1,11.9,79.5,55.55,43.81
2018,4,4,7,0,88.0,87.0,2.3,12.4,107.0,71.82,58.7
2018,4,4,7,15,124.5,97.0,2.25,12.9,133.5,84.65,64.45
2018,4,4,7,30,161.0,107.0,2.2,13.4,160.0,99.96,73.29
2018,4,4,7,45,333.0,108.0,2.2,13.9,242.0,128.94,88.81
2018,4,4,8,0,505.0,109.0,2.2,14.4,324.0,179.83,124.19
2018,4,4,8,15,508.0,132.5,2.15,14.9,371.5,229.46,166.91
2018,4,4,8,30,511.0,156.0,2.1,15.4,419.0,278.27,208.82
2018,4,4,8,45,608.5,149.5,2.1,15.95,491.0,332.55,252.7
2018,4,4,9,0,706.0,143.0,2.1,16.5,563.0,395.92,303.8
2018,4,4,9,15,758.5,136.0,2.1,16.85,616.5,447.85,346.37
2018,4,4,9,30,811.0,129.0,2.1,17.2,670.0,506.1,392.92
2018,4,4,9,45,771.5,151.0,2.1,17.6,688.0,540.32,420.06
2018,4,4,10,0,732.0,173.0,2.1,18.0,706.0,572.59,444.64
2018,4,4,10,15,670.0,208.5,2.1,18.2,711.5,599.19,463.99
2018,4,4,10,30,608.0,244.0,2.1,18.4,717.0,619.87,478.24
2018,4,4,10,45,697.0,211.0,2.1,18.65,768.5,673.79,518.77
2018,4,4,11,0,786.0,178.0,2.1,18.9,820.0,732.22,561.63
2018,4,4,11,15,718.5,216.0,2.05,19.05,811.0,743.37,567.15
2018,4,4,11,30,651.0,254.0,2.0,19.2,802.0,749.78,569.42
2018,4,4,11,45,738.5,212.5,1.95,19.35,838.5,798.01,604.58
2018,4,4,12,0,826.0,171.0,1.9,19.5,875.0,845.99,636.52
2018,4,4,12,15,798.5,184.0,1.9,19.6,864.0,852.45,640.13
2018,4,4,12,30,771.0,197.0,1.9,19.7,853.0,857.39,643.25
2018,4,4,12,45,547.0,280.5,1.95,19.8,743.5,758.61,572.17
2018,4,4,13,0,323.0,364.0,2.0,19.9,634.0,651.48,492.47
2018,4,4,13,15,231.5,371.5,2.1,19.9,563.0,584.15,443.91
2018,4,4,13,30,140.0,379.0,2.2,19.9,492.0,509.61,388.6
2018,4,4,13,45,202.5,357.0,2.3,19.95,515.0,543.18,416.36
2018,4,4,14,0,265.0,335.0,2.4,20.0,538.0,582.21,447.19
2018,4,4,14,15,301.5,317.0,2.45,19.8,539.0,594.37,458.11
2018,4,4,14,30,338.0,299.0,2.5,19.6,540.0,604.34,467.67
2018,4,4,14,45,306.0,288.0,2.55,19.4,497.0,563.17,438.22
2018,4,4,15,0,274.0,277.0,2.6,19.2,454.0,522.02,408.66
2018,4,4,15,15,218.0,266.0,2.6,19.2,401.0,454.3,357.74
2018,4,4,15,30,162.0,255.0,2.6,19.2,348.0,396.94,313.77
2018,4,4,15,45,206.5,226.0,2.45,18.5,334.0,394.45,314.8
2018,4,4,16,0,251.0,197.0,2.3,17.8,320.0,396.44,318.69
2018,4,4,16,15,175.5,178.5,2.2,17.25,260.0,311.52,251.76
2018,4,4,16,30,100.0,160.0,2.1,16.7,200.0,239.6,193.85
2018,4,4,16,45,76.5,136.5,2.0,16.2,164.5,190.4,154.22
2018,4,4,17,0,53.0,113.0,1.9,15.7,129.0,149.94,120.86
2018,4,4,17,15,29.0,88.5,1.7,15.05,97.0,109.54,86.99
2018,4,4,17,30,5.0,64.0,1.5,14.4,65.0,67.24,51.13
2018,4,4,17,45,2.5,46.5,1.35,13.7,47.0,48.26,34.65
2018,4,4,18,0,0.0,29.0,1.2,13.0,29.0,29.0,17.3
2018,4,4,18,15,4.0,17.0,1.2,12.85,17.0,18.07,0.0
2018,4,4,18,30,8.0,5.0,1.2,12.7,5.0,7.0,0.0
2018,4,4,18,45,4.0,2.5,1.2,12.5,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.25,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.7,4.0,3.93,0.0
2018,4,5,6,15,3.5,5.0,1.35,11.2,5.0,4.86,0.0
2018,4,5,6,30,0.0,6.0,1.5,11.7,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.65,12.25,7.5,7.23,0.82
2018,4,5,7,0,0.0,9.0,1.8,12.8,9.0,8.67,2.17
2018,4,5,7,15,2.5,28.0,1.75,13.0,29.0,27.1,17.66
2018,4,5,7,30,5.0,47.0,1.7,13.2,49.0,45.81,33.53
2018,4,5,7,45,18.5,95.5,1.6,13.4,103.5,91.18,71.21
2018,4,5,8,0,32.0,144.0,1.5,13.6,158.0,136.87,108.41
2018,4,5,8,15,109.5,182.5,1.5,14.15,238.0,186.89,146.24
2018,4,5,8,30,187.0,221.0,1.5,14.7,318.0,249.37,194.3
2018,4,5,8,45,222.5,241.0,1.5,15.3,367.0,290.42,226.23
2018,4,5,9,0,258.0,261.0,1.5,15.9,416.0,330.87,257.59
2018,4,5,9,15,360.5,251.5,1.55,16.5,484.5,382.8,297.47
2018,4,5,9,30,463.0,242.0,1.6,17.1,553.0,440.1,341.52
2018,4,5,9,45,378.5,283.0,1.6,17.7,546.0,457.68,354.11
2018,4,5,10,0,294.0,324.0,1.6,18.3,539.0,464.6,357.97
2018,4,5,10,15,226.0,314.5,1.55,18.5,484.0,429.23,331.04
2018,4,5,10,30,158.0,305.0,1.5,18.7,429.0,389.8,300.69
2018,4,5,10,45,85.5,270.0,1.45,18.9,337.5,315.39,243.48
2018,4,5,11,0,13.0,235.0,1.4,19.1,246.0,235.58,180.86
2018,4,5,11,15,21.5,286.0,1.55,19.1,304.0,291.48,224.01
2018,4,5,11,30,30.0,337.0,1.7,19.1,362.0,348.48,266.88
2018,4,5,11,45,27.0,329.5,1.85,19.1,352.5,341.21,261.29
2018,4,5,12,0,24.0,322.0,2.0,19.1,343.0,331.78,254.37
2018,4,5,12,15,23.0,318.0,2.1,18.9,338.0,328.22,252.06
2018,4,5,12,30,22.0,314.0,2.2,18.7,333.0,324.5,249.63
2018,4,5,12,45,26.0,322.5,2.3,18.45,344.5,341.28,262.91
2018,4,5,13,0,30.0,331.0,2.4,18.2,356.0,355.02,273.88
2018,4,5,13,15,28.5,321.5,2.45,18.05,345.0,345.77,267.23
2018,4,5,13,30,27.0,312.0,2.5,17.9,334.0,336.3,260.52
2018,4,5,13,45,26.0,302.5,2.5,17.7,323.0,327.07,254.0
2018,4,5,14,0,25.0,293.0,2.5,17.5,312.0,310.95,242.23
2018,4,5,14,15,29.0,287.5,2.4,17.25,309.0,316.62,247.31
2018,4,5,14,30,33.0,282.0,2.3,17.0,306.0,315.43,247.1
2018,4,5,14,45,22.0,246.5,2.25,16.7,262.0,262.67,206.53
2018,4,5,15,0,11.0,211.0,2.2,16.4,218.0,217.69,171.56
2018,4,5,15,15,14.0,207.5,2.2,16.4,216.0,217.03,171.72
2018,4,5,15,30,17.0,204.0,2.2,16.4,214.0,216.36,171.76
2018,4,5,15,45,19.5,192.0,1.95,15.75,202.5,206.32,164.59
2018,4,5,16,0,22.0,180.0,1.7,15.1,191.0,196.15,157.26
2018,4,5,16,15,18.5,155.5,1.55,14.85,164.0,168.35,135.12
2018,4,5,16,30,15.0,131.0,1.4,14.6,137.0,140.61,112.76
2018,4,5,16,45,32.5,119.5,1.25,14.35,130.0,144.64,116.8
2018,4,5,17,0,50.0,108.0,1.1,14.1,123.0,142.17,115.01
2018,4,5,17,15,59.0,92.0,1.0,13.9,106.5,128.7,103.5
2018,4,5,17,30,68.0,76.0,0.9,13.7,90.0,120.25,95.53
2018,4,5,17,45,46.0,56.0,0.75,13.45,64.5,81.4,61.88
2018,4,5,18,0,24.0,36.0,0.6,13.2,39.0,49.56,33.45
2018,4,5,18,15,16.5,21.0,0.55,13.1,22.5,28.58,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.0,6.0,8.27,0.0
2018,4,5,18,45,4.5,3.0,0.45,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,6,5,45,3.0,1.0,1.9,13.0,1.0,0.0,0.0
2018,4,6,6,0,6.0,2.0,2.0,13.1,2.0,1.97,0.0
2018,4,6,6,15,3.0,4.0,2.15,13.2,4.0,3.88,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.3,6.0,5.78,0.0
2018,4,6,6,45,0.0,8.5,2.4,13.45,8.5,8.19,1.65
2018,4,6,7,0,0.0,11.0,2.5,13.6,11.0,10.6,3.88
2018,4,6,7,15,0.0,15.5,2.65,13.8,15.5,14.95,7.2
2018,4,6,7,30,0.0,20.0,2.8,14.0,20.0,19.3,10.92
2018,4,6,7,45,0.0,48.5,2.95,14.25,48.5,46.85,34.36
2018,4,6,8,0,0.0,77.0,3.1,14.5,77.0,74.46,57.49
2018,4,6,8,15,3.0,107.5,3.2,14.85,109.0,103.71,81.5
2018,4,6,8,30,6.0,138.0,3.3,15.2,141.0,133.07,105.27
2018,4,6,8,45,6.0,124.5,3.45,15.6,128.0,121.45,95.28
2018,4,6,9,0,6.0,111.0,3.6,16.0,115.0,109.36,85.03
2018,4,6,9,15,3.0,110.0,3.65,16.35,112.0,107.49,83.21
2018,4,6,9,30,0.0,109.0,3.7,16.7,109.0,105.29,81.09
2018,4,6,9,45,1.5,124.5,3.8,17.05,125.5,120.89,93.47
2018,4,6,10,0,3.0,140.0,3.9,17.4,142.0,136.65,105.88
2018,4,6,10,15,5.5,171.5,3.8,17.55,175.5,168.38,131.03
2018,4,6,10,30,8.0,203.0,3.7,17.7,209.0,200.35,156.1
2018,4,6,10,45,9.0,213.5,3.6,17.85,220.5,211.63,164.66
2018,4,6,11,0,10.0,224.0,3.5,18.0,232.0,223.0,173.3
2018,4,6,11,15,8.0,207.5,3.5,18.0,214.0,206.34,160.06
2018,4,6,11,30,6.0,191.0,3.5,18.0,196.0,189.38,146.63
2018,4,6,11,45,10.5,229.5,3.5,18.0,238.5,230.54,179.0
2018,4,6,12,0,15.0,268.0,3.5,18.0,281.0,272.13,211.29
2018,4,6,12,15,16.5,274.5,3.55,18.05,288.5,280.46,217.66
2018,4,6,12,30,18.0,281.0,3.6,18.1,296.0,288.85,224.19
2018,4,6,12,45,17.0,269.0,3.6,18.15,283.0,276.92,215.0
2018,4,6,13,0,16.0,257.0,3.6,18.2,270.0,264.82,205.73
2018,4,6,13,15,15.0,249.0,3.6,18.15,261.0,256.53,199.5
2018,4,6,13,30,14.0,241.0,3.6,18.1,252.0,248.15,193.19
2018,4,6,13,45,11.0,216.5,3.55,18.1,225.0,221.49,172.47
2018,4,6,14,0,8.0,192.0,3.5,18.1,198.0,194.72,151.57
2018,4,6,14,15,15.0,222.5,3.45,18.05,233.5,231.55,181.16
2018,4,6,14,30,22.0,253.0,3.4,18.0,269.0,268.85,210.86
2018,4,6,14,45,19.5,237.0,3.35,17.95,250.5,250.85,197.03
2018,4,6,15,0,17.0,221.0,3.3,17.9,232.0,232.83,183.26
2018,4,6,15,15,22.5,213.0,3.3,17.9,226.5,229.4,181.26
2018,4,6,15,30,28.0,205.0,3.3,17.9,221.0,232.6,184.49
2018,4,6,15,45,33.5,183.5,3.1,17.7,201.0,213.92,170.37
2018,4,6,16,0,39.0,162.0,2.9,17.5,181.0,194.65,155.65
2018,4,6,16,15,88.5,145.5,2.75,17.35,183.0,216.65,175.27
2018,4,6,16,30,138.0,129.0,2.6,17.2,185.0,227.41,185.34
2018,4,6,16,45,87.5,108.5,2.45,17.1,142.0,170.67,138.15
2018,4,6,17,0,37.0,88.0,2.3,17.0,99.0,111.5,88.52
2018,4,6,17,15,30.5,76.5,2.15,16.85,84.5,95.47,74.91
2018,4,6,17,30,24.0,65.0,2.0,16.7,70.0,80.21,61.59
2018,4,6,17,45,17.5,47.5,1.85,16.55,50.5,58.04,42.32
2018,4,6,18,0,11.0,30.0,1.7,16.4,31.0,35.88,22.64
2018,4,6,18,15,11.5,18.0,1.65,16.35,18.5,22.48,0.0
2018,4,6,18,30,12.0,6.0,1.6,16.3,6.0,9.08,0.0
2018,4,6,18,45,6.0,3.0,1.55,16.25,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.5,2.5,2.75,14.7,2.5,2.46,0.0
2018,4,7,6,0,1.0,5.0,2.7,14.6,5.0,4.82,0.0
2018,4,7,6,15,4.5,11.0,2.75,14.7,11.5,10.69,2.91
2018,4,7,6,30,8.0,17.0,2.8,14.8,18.0,16.53,8.76
2018,4,7,6,45,4.0,21.0,2.85,14.85,21.5,20.26,12.33
2018,4,7,7,0,0.0,25.0,2.9,14.9,25.0,24.12,15.92
2018,4,7,7,15,21.5,54.5,3.0,15.1,62.0,52.65,38.68
2018,4,7,7,30,43.0,84.0,3.1,15.3,99.0,81.98,62.15
2018,4,7,7,45,148.5,130.0,3.15,15.55,193.5,135.18,101.53
2018,4,7,8,0,254.0,176.0,3.2,15.8,288.0,198.63,149.52
2018,4,7,8,15,267.0,195.5,3.2,16.05,325.5,233.81,178.58
2018,4,7,8,30,280.0,215.0,3.2,16.3,363.0,270.29,208.77
2018,4,7,8,45,274.5,213.0,3.25,16.6,369.0,283.33,220.58
2018,4,7,9,0,269.0,211.0,3.3,16.9,375.0,295.14,231.2
2018,4,7,9,15,353.5,222.5,3.25,17.15,453.5,357.92,280.96
2018,4,7,9,30,438.0,234.0,3.2,17.4,532.0,424.92,333.54
2018,4,7,9,45,377.0,259.5,3.2,17.65,525.5,436.71,342.74
2018,4,7,10,0,316.0,285.0,3.2,17.9,519.0,445.25,348.83
2018,4,7,10,15,325.0,303.0,3.2,18.05,552.0,482.32,376.99
2018,4,7,10,30,334.0,321.0,3.2,18.2,585.0,519.63,404.79
2018,4,7,10,45,531.0,267.0,3.25,18.4,700.0,619.82,482.72
2018,4,7,11,0,728.0,213.0,3.3,18.6,815.0,731.92,567.41
2018,4,7,11,15,569.5,280.5,3.35,18.7,756.5,700.56,540.87
2018,4,7,11,30,411.0,348.0,3.4,18.8,698.0,659.09,507.28
2018,4,7,11,45,334.5,369.5,3.5,18.85,656.0,630.45,485.23
2018,4,7,12,0,258.0,391.0,3.6,18.9,614.0,598.43,460.24
2018,4,7,12,15,250.0,400.5,3.65,18.9,616.0,609.08,468.08
2018,4,7,12,30,242.0,410.0,3.7,18.9,618.0,618.82,475.04
2018,4,7,12,45,234.5,399.0,3.75,18.85,599.0,607.63,467.28
2018,4,7,13,0,227.0,388.0,3.8,18.8,580.0,590.3,455.24
2018,4,7,13,15,274.0,375.5,3.85,18.7,602.5,628.04,484.99
2018,4,7,13,30,321.0,363.0,3.9,18.6,625.0,659.81,510.13
2018,4,7,13,45,387.5,327.5,3.9,18.5,634.5,683.14,530.0
2018,4,7,14,0,454.0,292.0,3.9,18.4,644.0,710.87,552.95
2018,4,7,14,15,437.0,283.5,3.9,18.15,611.0,685.46,535.32
2018,4,7,14,30,420.0,275.0,3.9,17.9,578.0,658.74,516.9
2018,4,7,14,45,575.0,217.5,3.9,17.7,608.5,721.34,568.68
2018,4,7,15,0,730.0,160.0,3.9,17.5,639.0,778.9,614.72
2018,4,7,15,15,705.0,156.0,3.9,17.5,593.0,739.53,586.94
2018,4,7,15,30,680.0,152.0,3.9,17.5,547.0,699.04,557.95
2018,4,7,15,45,669.0,141.0,3.8,16.9,502.5,660.38,531.06
2018,4,7,16,0,658.0,130.0,3.7,16.3,458.0,620.29,502.46
2018,4,7,16,15,624.0,122.5,3.6,15.9,407.0,567.48,462.64
2018,4,7,16,30,590.0,115.0,3.5,15.5,356.0,515.3,422.36
2018,4,7,16,45,551.0,107.5,3.4,15.15,308.0,461.09,379.24
2018,4,7,17,0,512.0,100.0,3.3,14.8,260.0,407.17,335.08
2018,4,7,17,15,443.0,89.5,2.95,14.25,209.0,339.49,278.25
2018,4,7,17,30,374.0,79.0,2.6,13.7,158.0,277.27,224.52
2018,4,7,17,45,277.0,63.5,2.2,13.15,113.0,203.58,160.69
2018,4,7,18,0,180.0,48.0,1.8,12.6,68.0,134.67,99.56
2018,4,7,18,15,98.5,28.5,1.7,12.25,38.5,72.68,13.2
2018,4,7,18,30,17.0,9.0,1.6,11.9,9.0,13.4,0.0
2018,4,7,18,45,8.5,4.5,1.5,11.55,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,5,45,32.0,10.0,1.55,9.65,11.5,9.83,0.0
2018,4,8,6,0,64.0,20.0,1.6,10.1,23.0,16.81,0.0
2018,4,8,6,15,183.0,37.5,1.95,10.65,61.5,29.23,18.57
2018,4,8,6,30,302.0,55.0,2.3,11.2,100.0,41.98,31.42
2018,4,8,6,45,394.0,66.0,2.6,11.7,149.5,48.84,38.11
2018,4,8,7,0,486.0,77.0,2.9,12.2,199.0,55.94,44.71
2018,4,8,7,15,551.0,84.5,3.0,12.55,253.0,87.23,53.49
2018,4,8,7,30,616.0,92.0,3.1,12.9,307.0,130.25,79.31
2018,4,8,7,45,658.5,97.0,3.2,13.25,360.0,174.64,112.99
2018,4,8,8,0,701.0,102.0,3.3,13.6,413.0,223.4,153.82
2018,4,8,8,15,731.0,105.5,3.25,14.0,463.5,271.81,196.42
2018,4,8,8,30,761.0,109.0,3.2,14.4,514.0,322.81,241.43
2018,4,8,8,45,783.5,113.0,3.2,14.8,562.0,377.09,288.74
2018,4,8,9,0,806.0,117.0,3.2,15.2,610.0,429.27,333.45
2018,4,8,9,15,825.0,118.5,3.2,15.55,653.5,478.68,375.06
2018,4,8,9,30,844.0,120.0,3.2,15.9,697.0,528.59,415.94
2018,4,8,9,45,859.5,120.5,3.2,16.25,734.5,575.93,453.8
2018,4,8,10,0,875.0,121.0,3.2,16.6,772.0,622.92,490.38
2018,4,8,10,15,882.5,123.5,3.2,16.85,802.0,667.89,524.61
2018,4,8,10,30,890.0,126.0,3.2,17.1,832.0,709.27,555.47
2018,4,8,10,45,894.0,128.5,3.2,17.35,854.5,746.57,582.66
2018,4,8,11,0,898.0,131.0,3.2,17.6,877.0,781.82,606.56
2018,4,8,11,15,901.0,132.5,3.2,17.8,892.0,813.17,627.64
2018,4,8,11,30,904.0,134.0,3.2,18.0,907.0,842.12,646.95
2018,4,8,11,45,904.5,135.0,3.25,18.2,913.5,866.04,662.99
2018,4,8,12,0,905.0,136.0,3.3,18.4,920.0,887.2,677.18
2018,4,8,12,15,905.5,135.0,3.25,18.5,918.5,903.58,687.74
2018,4,8,12,30,906.0,134.0,3.2,18.6,917.0,917.0,696.36
2018,4,8,12,45,905.0,133.0,3.2,18.65,907.5,926.1,702.59
2018,4,8,13,0,904.0,132.0,3.2,18.7,898.0,932.11,706.87
2018,4,8,13,15,899.0,131.0,3.15,18.75,880.0,931.47,706.4
2018,4,8,13,30,894.0,130.0,3.1,18.8,862.0,927.71,703.97
2018,4,8,13,45,885.5,128.5,3.1,18.8,835.5,917.26,697.62
2018,4,8,14,0,877.0,127.0,3.1,18.8,809.0,908.39,692.53
2018,4,8,14,15,865.5,125.5,3.05,18.7,775.5,889.63,680.6
2018,4,8,14,30,854.0,124.0,3.0,18.6,742.0,868.15,666.92
2018,4,8,14,45,839.5,122.0,3.0,18.5,703.0,841.06,649.68
2018,4,8,15,0,825.0,120.0,3.0,18.4,664.0,811.68,630.78
2018,4,8,15,15,807.0,117.0,3.0,18.4,619.5,776.37,607.29
2018,4,8,15,30,789.0,114.0,3.0,18.4,575.0,739.34,582.39
2018,4,8,15,45,764.0,110.5,3.0,18.0,526.0,697.95,554.83
2018,4,8,16,0,739.0,107.0,3.0,17.6,477.0,653.26,523.77
2018,4,8,16,15,703.0,102.5,2.9,17.15,424.5,599.64,484.1
2018,4,8,16,30,667.0,98.0,2.8,16.7,372.0,546.69,443.93
2018,4,8,16,45,617.5,92.0,2.7,16.3,318.5,485.06,395.68
2018,4,8,17,0,568.0,86.0,2.6,15.9,265.0,425.85,347.89
2018,4,8,17,15,497.0,77.5,2.4,15.2,213.0,355.81,290.05
2018,4,8,17,30,426.0,69.0,2.2,14.5,161.0,290.04,234.03
2018,4,8,17,45,323.0,56.5,1.95,13.75,115.0,214.57,169.09
2018,4,8,18,0,220.0,44.0,1.7,13.0,69.0,149.06,110.82
2018,4,8,18,15,124.0,27.0,1.65,12.6,39.5,82.89,23.94
2018,4,8,18,30,28.0,10.0,1.6,12.2,10.0,17.4,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.85,10.7,8.5,8.36,0.0
2018,4,9,6,0,2.0,17.0,0.8,11.1,17.0,16.31,0.0
2018,4,9,6,15,5.0,34.5,0.95,11.8,35.0,32.25,21.38
2018,4,9,6,30,8.0,52.0,1.1,12.5,53.0,48.11,36.73
2018,4,9,6,45,23.0,73.0,1.25,13.25,78.5,64.28,51.58
2018,4,9,7,0,38.0,94.0,1.4,14.0,104.0,81.44,66.96
2018,4,9,7,15,66.0,115.5,1.45,14.45,137.0,104.18,80.73
2018,4,9,7,30,94.0,137.0,1.5,14.9,170.0,126.04,96.66
2018,4,9,7,45,66.0,151.0,1.55,15.4,176.0,145.08,112.99
2018,4,9,8,0,38.0,165.0,1.6,15.9,182.0,156.68,123.25
2018,4,9,8,15,140.5,196.0,1.6,16.45,269.5,208.86,161.76
2018,4,9,8,30,243.0,227.0,1.6,17.0,357.0,271.7,209.27
2018,4,9,8,45,344.0,226.0,1.6,17.6,428.0,322.18,247.62
2018,4,9,9,0,445.0,225.0,1.6,18.2,499.0,378.13,290.65
2018,4,9,9,15,536.5,210.5,1.55,18.8,563.5,430.65,331.06
2018,4,9,9,30,628.0,196.0,1.5,19.4,628.0,490.03,376.17
2018,4,9,9,45,680.0,189.0,1.5,19.95,679.0,541.66,414.93
2018,4,9,10,0,732.0,182.0,1.5,20.5,730.0,596.47,455.16
2018,4,9,10,15,681.5,212.0,1.45,21.0,737.5,623.7,473.21
2018,4,9,10,30,631.0,242.0,1.4,21.5,745.0,645.86,487.09
2018,4,9,10,45,750.5,194.0,1.35,22.0,808.5,709.42,532.53
2018,4,9,11,0,870.0,146.0,1.3,22.5,872.0,778.81,579.59
2018,4,9,11,15,868.0,149.0,1.25,22.85,884.0,807.55,596.21
2018,4,9,11,30,866.0,152.0,1.2,23.2,896.0,833.73,611.38
2018,4,9,11,45,860.0,156.0,1.15,23.55,899.5,855.02,623.23
2018,4,9,12,0,854.0,160.0,1.1,23.9,903.0,873.44,633.2
2018,4,9,12,15,856.0,158.5,1.1,24.2,902.0,890.34,643.07
2018,4,9,12,30,858.0,157.0,1.1,24.5,901.0,904.46,651.23
2018,4,9,12,45,881.0,142.0,1.1,24.8,898.5,916.97,658.46
2018,4,9,13,0,904.0,127.0,1.1,25.1,896.0,929.93,666.08
2018,4,9,13,15,891.5,129.5,1.05,25.3,875.0,926.09,662.62
2018,4,9,13,30,879.0,132.0,1.0,25.5,854.0,919.19,657.57
2018,4,9,13,45,733.0,189.0,0.95,25.65,779.0,855.84,616.9
2018,4,9,14,0,587.0,246.0,0.9,25.8,704.0,784.16,568.74
2018,4,9,14,15,489.0,272.0,0.8,25.85,643.0,721.09,525.13
2018,4,9,14,30,391.0,298.0,0.7,25.9,582.0,653.37,477.81
2018,4,9,14,45,351.5,290.0,0.65,25.9,535.0,607.67,447.23
2018,4,9,15,0,312.0,282.0,0.6,25.9,488.0,562.22,416.16
2018,4,9,15,15,431.5,229.0,0.6,25.9,493.5,602.3,448.22
2018,4,9,15,30,551.0,176.0,0.6,25.9,499.0,626.36,468.18
2018,4,9,15,45,500.5,171.5,0.7,25.45,446.5,569.69,430.55
2018,4,9,16,0,450.0,167.0,0.8,25.0,394.0,514.62,393.57
2018,4,9,16,15,444.0,149.5,0.85,24.25,353.5,476.89,368.87
2018,4,9,16,30,438.0,132.0,0.9,23.5,313.0,438.23,342.33
2018,4,9,16,45,412.0,114.5,0.9,22.75,266.5,386.89,304.69
2018,4,9,17,0,386.0,97.0,0.9,22.0,220.0,336.54,266.45
2018,4,9,17,15,373.5,80.5,0.95,21.0,181.5,295.48,234.25
2018,4,9,17,30,361.0,64.0,1.0,20.0,143.0,254.7,200.46
2018,4,9,17,45,271.0,52.0,1.05,19.0,102.0,187.84,144.72
2018,4,9,18,0,181.0,40.0,1.1,18.0,61.0,129.69,94.61
2018,4,9,18,15,110.5,25.0,1.1,17.5,36.0,76.68,27.2
2018,4,9,18,30,40.0,10.0,1.1,17.0,11.0,20.73,0.0
2018,4,9,18,45,20.0,5.0,1.1,16.45,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,35.0,11.0,1.3,13.05,13.0,10.81,0.0
2018,4,10,6,0,70.0,22.0,1.3,13.3,26.0,18.46,0.0
2018,4,10,6,15,138.5,38.0,1.45,13.7,56.5,31.27,20.66
2018,4,10,6,30,207.0,54.0,1.6,14.1,87.0,40.72,30.11
2018,4,10,6,45,264.0,70.0,1.8,14.55,128.5,51.54,40.14
2018,4,10,7,0,321.0,86.0,2.0,15.0,170.0,62.5,50.05
2018,4,10,7,15,269.0,110.5,2.05,15.4,191.5,103.3,73.23
2018,4,10,7,30,217.0,135.0,2.1,15.8,213.0,133.81,97.56
2018,4,10,7,45,190.5,160.0,2.2,16.2,236.0,168.31,126.47
2018,4,10,8,0,164.0,185.0,2.3,16.6,259.0,195.55,149.88
2018,4,10,8,15,238.5,201.5,2.35,16.9,323.0,235.5,180.22
2018,4,10,8,30,313.0,218.0,2.4,17.2,387.0,287.55,220.87
2018,4,10,8,45,342.5,232.0,2.5,17.55,432.0,328.39,253.76
2018,4,10,9,0,372.0,246.0,2.6,17.9,477.0,371.8,288.42
2018,4,10,9,15,350.5,264.5,2.6,18.1,493.5,398.04,309.65
2018,4,10,9,30,329.0,283.0,2.6,18.3,510.0,421.94,328.44
2018,4,10,9,45,264.0,319.5,2.65,18.55,508.0,435.54,338.34
2018,4,10,10,0,199.0,356.0,2.7,18.8,506.0,446.42,345.43
2018,4,10,10,15,227.5,367.0,2.7,18.95,544.5,485.14,374.48
2018,4,10,10,30,256.0,378.0,2.7,19.1,583.0,523.64,403.0
2018,4,10,10,45,197.5,393.5,2.65,19.25,554.0,510.49,391.51
2018,4,10,11,0,139.0,409.0,2.6,19.4,525.0,491.16,375.51
2018,4,10,11,15,121.0,410.5,2.55,19.4,513.0,486.01,371.17
2018,4,10,11,30,103.0,412.0,2.5,19.4,501.0,478.85,365.26
2018,4,10,11,45,75.0,393.0,2.5,19.35,458.0,442.42,337.86
2018,4,10,12,0,47.0,374.0,2.5,19.3,415.0,404.12,308.93
2018,4,10,12,15,62.5,386.5,2.5,19.2,441.0,432.37,330.68
2018,4,10,12,30,78.0,399.0,2.5,19.1,467.0,461.12,352.42
2018,4,10,12,45,106.5,408.5,2.5,18.95,500.0,498.64,381.06
2018,4,10,13,0,135.0,418.0,2.5,18.8,533.0,541.6,413.38
2018,4,10,13,15,132.5,410.5,2.5,18.6,521.5,535.25,409.13
2018,4,10,13,30,130.0,403.0,2.5,18.4,510.0,528.3,404.77
2018,4,10,13,45,108.0,381.5,2.55,18.2,468.5,482.06,371.28
2018,4,10,14,0,86.0,360.0,2.6,18.0,427.0,441.69,341.8
2018,4,10,14,15,49.5,267.5,2.65,17.8,305.5,313.76,245.14
2018,4,10,14,30,13.0,175.0,2.7,17.6,184.0,182.41,142.34
2018,4,10,14,45,9.0,164.5,2.7,17.35,170.5,168.57,131.85
2018,4,10,15,0,5.0,154.0,2.7,17.1,157.0,154.82,121.11
2018,4,10,15,15,45.0,200.5,2.7,17.1,227.0,240.63,191.44
2018,4,10,15,30,85.0,247.0,2.7,17.1,297.0,322.68,257.33
2018,4,10,15,45,92.5,231.0,2.8,16.65,281.5,310.42,248.86
2018,4,10,16,0,100.0,215.0,2.9,16.2,266.0,297.48,240.03
2018,4,10,16,15,80.5,187.0,2.9,15.95,225.0,251.74,203.83
2018,4,10,16,30,61.0,159.0,2.9,15.7,184.0,206.91,167.81
2018,4,10,16,45,32.5,105.5,2.95,15.45,118.5,128.45,103.15
2018,4,10,17,0,4.0,52.0,3.0,15.2,53.0,52.45,39.07
2018,4,10,17,15,2.5,36.0,2.8,14.85,36.5,36.03,25.15
2018,4,10,17,30,1.0,20.0,2.6,14.5,20.0,19.76,11.19
2018,4,10,17,45,0.5,19.5,2.4,14.1,19.5,19.02,10.38
2018,4,10,18,0,0.0,19.0,2.2,13.7,19.0,18.33,9.33
2018,4,10,18,15,2.5,13.0,2.05,13.3,13.0,13.35,1.28
2018,4,10,18,30,5.0,7.0,1.9,12.9,7.0,8.26,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.45,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,45,57.0,13.0,1.5,10.25,16.5,12.78,0.0
2018,4,11,6,0,114.0,26.0,1.4,10.4,33.0,20.58,2.38
2018,4,11,6,15,204.5,40.5,1.6,10.75,68.0,31.27,21.17
2018,4,11,6,30,295.0,55.0,1.8,11.1,103.0,41.41,31.17
2018,4,11,6,45,338.0,68.5,1.95,11.45,143.0,50.2,39.49
2018,4,11,7,0,381.0,82.0,2.1,11.8,183.0,61.59,49.9
2018,4,11,7,15,375.0,99.5,2.05,12.1,217.0,97.43,65.2
2018,4,11,7,30,369.0,117.0,2.0,12.4,251.0,132.88,91.37
2018,4,11,7,45,388.5,134.5,2.0,12.7,294.5,172.02,122.74
2018,4,11,8,0,408.0,152.0,2.0,13.0,338.0,213.25,157.3
2018,4,11,8,15,382.5,180.5,1.9,13.3,370.5,253.73,192.98
2018,4,11,8,30,357.0,209.0,1.8,13.6,403.0,295.65,228.9
2018,4,11,8,45,402.0,218.0,1.7,13.9,454.5,336.2,261.72
2018,4,11,9,0,447.0,227.0,1.6,14.2,506.0,384.77,300.44
2018,4,11,9,15,489.0,228.5,1.7,14.6,552.5,429.14,335.88
2018,4,11,9,30,531.0,230.0,1.8,15.0,599.0,476.65,373.29
2018,4,11,9,45,472.0,263.5,1.9,15.35,604.0,499.61,390.84
2018,4,11,10,0,413.0,297.0,2.0,15.7,609.0,517.07,403.54
2018,4,11,10,15,291.5,344.5,2.2,15.85,569.0,504.15,392.61
2018,4,11,10,30,170.0,392.0,2.4,16.0,529.0,481.5,373.61
2018,4,11,10,45,186.0,402.5,2.6,16.15,556.0,511.45,396.53
2018,4,11,11,0,202.0,413.0,2.8,16.3,583.0,542.12,419.6
2018,4,11,11,15,247.0,410.0,2.95,16.2,621.5,582.84,451.11
2018,4,11,11,30,292.0,407.0,3.1,16.1,660.0,626.12,484.35
2018,4,11,11,45,408.5,368.5,3.3,16.0,725.0,696.28,539.35
2018,4,11,12,0,525.0,330.0,3.5,15.9,790.0,769.33,595.84
2018,4,11,12,15,533.5,324.0,3.6,15.8,790.5,783.37,606.61
2018,4,11,12,30,542.0,318.0,3.7,15.7,791.0,795.76,616.65
2018,4,11,12,45,565.5,302.0,3.85,15.65,791.0,809.59,628.45
2018,4,11,13,0,589.0,286.0,4.0,15.6,791.0,821.5,638.93
2018,4,11,13,15,550.5,295.0,4.05,15.5,759.5,801.46,624.43
2018,4,11,13,30,512.0,304.0,4.1,15.4,728.0,779.4,608.59
2018,4,11,13,45,378.5,324.5,4.1,15.3,632.5,676.73,531.31
2018,4,11,14,0,245.0,345.0,4.1,15.2,537.0,580.82,457.42
2018,4,11,14,15,164.5,327.0,4.1,15.05,453.5,484.25,383.63
2018,4,11,14,30,84.0,309.0,4.1,14.9,370.0,388.19,308.34
2018,4,11,14,45,166.0,289.0,4.05,14.7,402.0,444.29,355.85
2018,4,11,15,0,248.0,269.0,4.0,14.5,434.0,497.1,399.81
2018,4,11,15,15,400.5,225.0,4.0,14.5,471.5,575.58,464.88
2018,4,11,15,30,553.0,181.0,4.0,14.5,509.0,636.3,515.42
2018,4,11,15,45,481.0,179.0,3.95,14.25,447.0,566.11,461.2
2018,4,11,16,0,409.0,177.0,3.9,14.0,385.0,498.89,408.91
2018,4,11,16,15,467.5,147.5,3.8,13.85,361.5,492.71,406.3
2018,4,11,16,30,526.0,118.0,3.7,13.7,338.0,480.45,398.02
2018,4,11,16,45,394.0,112.5,3.65,13.55,265.0,375.76,312.42
2018,4,11,17,0,262.0,107.0,3.6,13.4,192.0,272.66,226.57
2018,4,11,17,15,168.5,95.0,3.5,13.15,146.0,201.4,165.98
2018,4,11,17,30,75.0,83.0,3.4,12.9,100.0,132.06,106.44
2018,4,11,17,45,64.0,62.5,3.3,12.65,74.0,101.95,79.85
2018,4,11,18,0,53.0,42.0,3.2,12.4,48.0,72.19,52.92
2018,4,11,18,15,46.0,27.0,3.35,12.2,30.5,50.09,22.63
2018,4,11,18,30,39.0,12.0,3.5,12.0,13.0,22.61,0.0
2018,4,11,18,45,19.5,6.0,3.65,11.8,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.6,7.0,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,4,12,5,45,67.5,15.0,1.75,8.0,19.5,14.74,0.0
2018,4,12,6,0,132.0,29.0,1.8,8.5,38.0,23.02,6.48
2018,4,12,6,15,249.5,43.0,2.1,9.0,78.5,33.21,23.19
2018,4,12,6,30,367.0,57.0,2.4,9.5,119.0,42.89,32.76
2018,4,12,6,45,444.0,67.0,2.7,10.0,168.0,49.46,39.08
2018,4,12,7,0,521.0,77.0,3.0,10.5,217.0,61.13,42.61
2018,4,12,7,15,574.5,85.0,3.1,10.8,270.5,99.79,59.98
2018,4,12,7,30,628.0,93.0,3.2,11.1,324.0,144.3,90.09
2018,4,12,7,45,511.0,126.5,3.3,11.4,333.0,188.05,131.81
2018,4,12,8,0,394.0,160.0,3.4,11.7,342.0,218.85,163.86
2018,4,12,8,15,338.5,193.0,3.4,12.0,361.5,258.33,199.95
2018,4,12,8,30,283.0,226.0,3.4,12.3,381.0,287.63,226.55
2018,4,12,8,45,481.5,193.5,3.4,12.6,484.5,346.52,272.53
2018,4,12,9,0,680.0,161.0,3.4,12.9,588.0,426.41,336.61
2018,4,12,9,15,750.5,148.0,3.4,13.15,648.5,481.6,382.26
2018,4,12,9,30,821.0,135.0,3.4,13.4,709.0,544.65,433.37
2018,4,12,9,45,827.5,140.5,3.4,13.65,744.0,590.61,470.13
2018,4,12,10,0,834.0,146.0,3.4,13.9,779.0,635.57,505.24
2018,4,12,10,15,842.0,148.5,3.35,14.1,808.5,677.51,537.26
2018,4,12,10,30,850.0,151.0,3.3,14.3,838.0,718.18,567.59
2018,4,12,10,45,855.0,154.0,3.3,14.5,860.5,755.72,595.17
2018,4,12,11,0,860.0,157.0,3.3,14.7,883.0,791.42,620.08
2018,4,12,11,15,862.0,159.0,3.35,14.8,897.0,821.84,641.22
2018,4,12,11,30,864.0,161.0,3.4,14.9,911.0,849.96,660.7
2018,4,12,11,45,863.0,162.5,3.4,15.0,916.5,872.68,676.08
2018,4,12,12,0,862.0,164.0,3.4,15.1,922.0,892.72,689.62
2018,4,12,12,15,855.5,167.5,3.5,15.15,918.5,907.25,700.14
2018,4,12,12,30,849.0,171.0,3.6,15.2,915.0,918.84,708.74
2018,4,12,12,45,838.0,175.5,3.7,15.2,903.0,924.49,713.46
2018,4,12,13,0,827.0,180.0,3.8,15.2,891.0,927.14,716.25
2018,4,12,13,15,822.5,178.0,3.9,15.15,873.0,926.09,716.73
2018,4,12,13,30,818.0,176.0,4.0,15.1,855.0,922.11,715.28
2018,4,12,13,45,811.0,174.0,4.05,15.0,830.5,912.99,710.2
2018,4,12,14,0,804.0,172.0,4.1,14.9,806.0,901.05,703.24
2018,4,12,14,15,795.0,168.5,4.1,14.8,774.0,886.44,694.22
2018,4,12,14,30,786.0,165.0,4.1,14.7,742.0,866.03,681.13
2018,4,12,14,45,773.5,159.5,4.15,14.55,703.0,838.03,662.95
2018,4,12,15,0,761.0,154.0,4.2,14.4,664.0,807.83,643.09
2018,4,12,15,15,741.0,150.0,4.2,14.4,619.5,771.27,617.8
2018,4,12,15,30,721.0,146.0,4.2,14.4,575.0,733.27,591.3
2018,4,12,15,45,698.0,139.5,4.1,14.0,527.0,689.13,559.7
2018,4,12,16,0,675.0,133.0,4.0,13.6,479.0,644.26,526.71
2018,4,12,16,15,644.5,125.5,3.85,13.3,428.0,592.75,487.49
2018,4,12,16,30,614.0,118.0,3.7,13.0,377.0,541.58,447.66
2018,4,12,16,45,568.5,110.0,3.6,12.75,324.5,481.49,399.6
2018,4,12,17,0,523.0,102.0,3.5,12.5,272.0,421.83,350.63
2018,4,12,17,15,459.5,90.5,3.15,12.0,220.5,354.39,293.82
2018,4,12,17,30,396.0,79.0,2.8,11.5,169.0,291.86,239.61
2018,4,12,17,45,306.0,65.0,2.45,11.0,123.5,220.49,177.2
2018,4,12,18,0,216.0,51.0,2.1,10.5,78.0,157.69,121.05
2018,4,12,18,15,124.5,32.0,2.0,10.15,46.0,88.56,47.71
2018,4,12,18,30,33.0,13.0,1.9,9.8,14.0,22.01,0.0
2018,4,12,18,45,16.5,6.5,1.8,9.45,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.3,6.05,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,6.7,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.45,7.35,21.5,16.22,0.0
2018,4,13,6,0,139.0,31.0,1.5,8.0,41.0,24.6,9.66
2018,4,13,6,15,250.0,45.5,1.75,8.65,81.5,35.14,25.07
2018,4,13,6,30,361.0,60.0,2.0,9.3,122.0,45.15,34.86
2018,4,13,6,45,442.5,69.5,2.2,10.0,172.0,51.42,40.89
2018,4,13,7,0,524.0,79.0,2.4,10.7,222.0,65.45,44.42
2018,4,13,7,15,579.0,86.0,2.65,11.4,275.5,103.69,62.21
2018,4,13,7,30,634.0,93.0,2.9,12.1,329.0,147.95,92.37
2018,4,13,7,45,673.0,98.5,3.1,12.8,382.0,193.95,129.3
2018,4,13,8,0,712.0,104.0,3.3,13.5,435.0,243.89,172.01
2018,4,13,8,15,739.5,108.5,3.35,13.95,486.0,293.48,215.94
2018,4,13,8,30,767.0,113.0,3.4,14.4,537.0,345.38,261.66
2018,4,13,8,45,787.5,116.5,3.45,14.9,584.0,398.96,308.08
2018,4,13,9,0,808.0,120.0,3.5,15.4,631.0,450.23,351.66
2018,4,13,9,15,827.0,121.0,3.45,15.8,674.0,499.38,392.52
2018,4,13,9,30,846.0,122.0,3.4,16.2,717.0,549.01,432.59
2018,4,13,9,45,862.5,122.0,3.35,16.6,754.5,596.52,469.96
2018,4,13,10,0,879.0,122.0,3.3,17.0,792.0,645.81,507.54
2018,4,13,10,15,886.5,124.0,3.3,17.3,821.5,688.13,539.38
2018,4,13,10,30,894.0,126.0,3.3,17.6,851.0,728.97,569.44
2018,4,13,10,45,899.0,127.0,3.25,17.9,873.0,765.43,594.52
2018,4,13,11,0,904.0,128.0,3.2,18.2,895.0,799.87,617.3
2018,4,13,11,15,906.0,130.0,3.2,18.45,909.0,830.75,637.76
2018,4,13,11,30,908.0,132.0,3.2,18.7,923.0,859.17,656.42
2018,4,13,11,45,907.0,133.5,3.2,18.9,928.5,882.05,671.32
2018,4,13,12,0,906.0,135.0,3.2,19.1,934.0,902.13,684.34
2018,4,13,12,15,903.5,135.5,3.15,19.25,931.0,917.06,693.66
2018,4,13,12,30,901.0,136.0,3.1,19.4,928.0,928.99,701.05
2018,4,13,12,45,897.5,136.0,3.1,19.55,917.5,936.51,705.9
2018,4,13,13,0,894.0,136.0,3.1,19.7,907.0,940.95,708.82
2018,4,13,13,15,888.5,135.5,3.05,19.75,889.0,940.01,708.15
2018,4,13,13,30,883.0,135.0,3.0,19.8,871.0,936.01,705.56
2018,4,13,13,45,875.0,134.0,3.0,19.85,845.0,926.23,699.59
2018,4,13,14,0,867.0,133.0,3.0,19.9,819.0,918.35,695.09
2018,4,13,14,15,845.5,136.0,2.9,19.85,782.5,895.39,679.88
2018,4,13,14,30,824.0,139.0,2.8,19.8,746.0,870.05,663.2
2018,4,13,14,45,821.0,132.5,2.75,19.75,711.0,848.05,649.24
2018,4,13,15,0,818.0,126.0,2.7,19.7,676.0,823.36,633.38
2018,4,13,15,15,800.0,123.0,2.7,19.7,631.5,787.85,610.07
2018,4,13,15,30,782.0,120.0,2.7,19.7,587.0,750.66,585.44
2018,4,13,15,45,759.5,115.5,2.5,19.3,538.5,710.03,557.79
2018,4,13,16,0,737.0,111.0,2.3,18.9,490.0,665.73,526.89
