Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,45,668.5,192.0,1.5,26.6,678.0,801.89,590.36
2018,4,23,15,0,698.0,165.0,1.6,26.4,651.0,785.96,582.57
2018,4,23,15,15,687.5,155.0,1.6,26.4,608.5,751.49,560.82
2018,4,23,15,30,677.0,145.0,1.6,26.4,566.0,715.28,537.83
2018,4,23,15,45,640.5,141.0,1.85,25.55,514.5,664.13,507.1
2018,4,23,16,0,604.0,137.0,2.1,24.7,463.0,613.28,474.61
2018,4,23,16,15,601.5,124.0,2.15,24.0,421.5,577.11,450.95
2018,4,23,16,30,599.0,111.0,2.2,23.3,380.0,539.44,425.21
2018,4,23,16,45,600.0,100.0,2.25,22.55,341.0,504.83,400.81
2018,4,23,17,0,601.0,89.0,2.3,21.8,302.0,468.72,374.05
2018,4,23,17,15,544.0,82.0,2.3,20.8,251.0,404.24,323.8
2018,4,23,17,30,487.0,75.0,2.3,19.8,200.0,343.55,274.7
2018,4,23,17,45,405.5,65.0,2.25,18.8,152.5,271.78,215.03
2018,4,23,18,0,324.0,55.0,2.2,17.8,105.0,209.72,161.73
2018,4,23,18,15,217.5,39.5,2.25,17.1,67.5,140.02,100.21
2018,4,23,18,30,111.0,24.0,2.3,16.4,30.0,71.96,0.56
2018,4,23,18,45,55.5,12.0,2.3,15.7,15.0,26.15,0.0
2018,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,31.5,6.5,1.05,10.45,7.0,0.0,0.0
2018,4,24,5,30,63.0,13.0,1.2,11.0,14.0,12.78,0.0
2018,4,24,5,45,177.0,27.5,1.4,11.6,45.5,21.68,6.56
2018,4,24,6,0,291.0,42.0,1.6,12.2,77.0,32.36,22.18
2018,4,24,6,15,307.0,48.5,1.6,12.75,101.5,36.02,26.28
2018,4,24,6,30,323.0,55.0,1.6,13.3,126.0,39.54,29.76
2018,4,24,6,45,161.5,69.5,1.6,13.85,105.0,57.34,41.9
2018,4,24,7,0,0.0,84.0,1.6,14.4,84.0,79.51,62.07
2018,4,24,7,15,0.0,99.5,1.55,14.95,99.5,94.08,74.02
2018,4,24,7,30,0.0,115.0,1.5,15.5,115.0,108.72,85.79
2018,4,24,7,45,4.5,139.0,1.5,16.05,141.5,131.89,104.18
2018,4,24,8,0,9.0,163.0,1.5,16.6,168.0,155.65,122.74
2018,4,24,8,15,45.5,204.0,1.45,17.2,231.0,200.69,157.33
2018,4,24,8,30,82.0,245.0,1.4,17.8,294.0,253.29,197.47
2018,4,24,8,45,311.0,224.5,1.35,18.4,430.0,329.6,254.53
2018,4,24,9,0,540.0,204.0,1.3,19.0,566.0,431.73,331.54
2018,4,24,9,15,696.5,162.5,1.3,19.5,659.0,501.04,384.15
2018,4,24,9,30,853.0,121.0,1.3,20.0,752.0,585.93,447.54
2018,4,24,9,45,872.0,119.0,1.3,20.55,790.0,635.61,483.2
2018,4,24,10,0,891.0,117.0,1.3,21.1,828.0,682.43,516.19
2018,4,24,10,15,897.0,119.0,1.35,21.45,856.0,723.6,545.11
2018,4,24,10,30,903.0,121.0,1.4,21.8,884.0,763.15,571.11
2018,4,24,10,45,906.0,123.0,1.45,22.1,904.5,798.66,593.9
2018,4,24,11,0,909.0,125.0,1.5,22.4,925.0,832.01,615.14
2018,4,24,11,15,912.5,125.5,1.6,22.6,938.5,862.08,634.91
2018,4,24,11,30,916.0,126.0,1.7,22.8,952.0,889.75,653.1
2018,4,24,11,45,917.0,126.0,1.75,23.0,957.5,912.26,667.38
2018,4,24,12,0,918.0,126.0,1.8,23.2,963.0,932.03,679.95
2018,4,24,12,15,919.5,124.0,1.85,23.3,960.5,947.45,690.05
2018,4,24,12,30,921.0,122.0,1.9,23.4,958.0,959.93,698.4
2018,4,24,12,45,921.5,119.5,1.95,23.5,948.0,967.97,704.02
2018,4,24,13,0,922.0,117.0,2.0,23.6,938.0,972.9,707.8
2018,4,24,13,15,918.5,116.0,2.1,23.6,920.0,972.53,709.14
2018,4,24,13,30,915.0,115.0,2.2,23.6,902.0,969.02,708.59
2018,4,24,13,45,910.0,113.5,2.3,23.55,877.0,960.5,705.01
2018,4,24,14,0,905.0,112.0,2.4,23.5,852.0,948.94,699.53
2018,4,24,14,15,895.5,111.5,2.45,23.25,819.5,931.43,690.23
2018,4,24,14,30,886.0,111.0,2.5,23.0,787.0,911.18,679.16
2018,4,24,14,45,871.5,109.5,2.5,22.8,747.0,882.91,662.12
2018,4,24,15,0,857.0,108.0,2.5,22.6,707.0,857.35,646.92
2018,4,24,15,15,843.5,105.0,2.5,22.6,663.5,823.97,625.74
2018,4,24,15,30,830.0,102.0,2.5,22.6,620.0,788.66,603.1
2018,4,24,15,45,803.0,100.0,2.55,21.85,569.0,742.34,574.4
2018,4,24,16,0,776.0,98.0,2.6,21.1,518.0,695.37,544.59
2018,4,24,16,15,717.5,99.0,2.55,20.45,458.0,631.83,500.8
2018,4,24,16,30,659.0,100.0,2.5,19.8,398.0,568.35,454.37
2018,4,24,16,45,618.0,94.5,2.5,19.15,346.5,511.2,411.87
2018,4,24,17,0,577.0,89.0,2.5,18.5,295.0,455.9,369.29
2018,4,24,17,15,555.5,80.0,2.4,17.65,252.0,409.47,332.3
2018,4,24,17,30,534.0,71.0,2.3,16.8,209.0,363.83,294.21
2018,4,24,17,45,433.0,61.0,2.2,15.9,156.5,282.05,225.73
2018,4,24,18,0,332.0,51.0,2.1,15.0,104.0,208.46,162.67
2018,4,24,18,15,242.0,37.5,2.0,14.4,68.5,146.29,106.52
2018,4,24,18,30,152.0,24.0,1.9,13.8,33.0,85.29,12.73
2018,4,24,18,45,76.0,12.0,1.85,13.15,16.5,31.62,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.4,8.85,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.6,9.4,15.0,12.78,0.0
2018,4,25,5,45,104.5,20.5,1.85,9.9,30.0,15.74,4.41
2018,4,25,6,0,141.0,28.0,2.1,10.4,45.0,20.88,12.52
2018,4,25,6,15,146.5,38.0,2.05,10.85,63.5,27.64,19.07
2018,4,25,6,30,152.0,48.0,2.0,11.3,82.0,38.85,29.41
2018,4,25,6,45,76.0,63.0,2.0,11.75,80.0,56.31,41.95
2018,4,25,7,0,0.0,78.0,2.0,12.2,78.0,74.37,58.25
2018,4,25,7,15,2.5,103.5,1.95,12.75,104.5,97.95,77.83
2018,4,25,7,30,5.0,129.0,1.9,13.3,131.0,121.88,97.31
2018,4,25,7,45,23.5,162.5,1.85,13.85,174.0,156.7,124.82
2018,4,25,8,0,42.0,196.0,1.8,14.4,217.0,188.82,149.82
2018,4,25,8,15,160.5,212.0,1.75,15.05,305.5,240.81,188.5
2018,4,25,8,30,279.0,228.0,1.7,15.7,394.0,304.33,237.03
2018,4,25,8,45,550.5,172.0,1.65,16.35,532.0,381.49,295.79
2018,4,25,9,0,822.0,116.0,1.6,17.0,670.0,489.81,378.8
2018,4,25,9,15,834.5,118.5,1.6,17.6,710.0,537.64,415.77
2018,4,25,9,30,847.0,121.0,1.6,18.2,750.0,585.31,451.81
2018,4,25,9,45,856.0,123.5,1.55,18.8,784.5,630.46,484.58
2018,4,25,10,0,865.0,126.0,1.5,19.4,819.0,676.55,516.84
2018,4,25,10,15,871.0,128.0,1.55,19.9,846.0,716.72,545.07
2018,4,25,10,30,877.0,130.0,1.6,20.4,873.0,755.33,570.71
2018,4,25,10,45,880.0,131.5,1.65,20.85,892.5,789.49,592.55
2018,4,25,11,0,883.0,133.0,1.7,21.3,912.0,821.57,612.85
2018,4,25,11,15,884.5,135.0,1.75,21.6,925.0,850.68,631.42
2018,4,25,11,30,886.0,137.0,1.8,21.9,938.0,877.4,648.35
2018,4,25,11,45,886.0,137.0,1.9,22.2,942.5,898.42,662.06
2018,4,25,12,0,886.0,137.0,2.0,22.5,947.0,916.75,674.08
2018,4,25,12,15,886.0,136.5,2.05,22.6,944.5,931.84,684.06
2018,4,25,12,30,886.0,136.0,2.1,22.7,942.0,944.08,692.31
2018,4,25,12,45,885.0,133.5,2.15,22.85,931.0,950.52,696.76
2018,4,25,13,0,884.0,131.0,2.2,23.0,920.0,953.96,699.43
2018,4,25,13,15,879.0,130.5,2.25,22.95,902.0,952.69,699.71
2018,4,25,13,30,874.0,130.0,2.3,22.9,884.0,948.43,698.19
2018,4,25,13,45,866.0,130.0,2.35,22.9,858.5,938.97,693.24
2018,4,25,14,0,858.0,130.0,2.4,22.9,833.0,926.69,686.55
2018,4,25,14,15,847.5,128.5,2.45,22.65,800.5,912.97,679.65
2018,4,25,14,30,837.0,127.0,2.5,22.4,768.0,891.63,667.66
2018,4,25,14,45,822.5,125.5,2.55,22.2,729.0,864.34,651.51
2018,4,25,15,0,808.0,124.0,2.6,22.0,690.0,834.9,633.79
2018,4,25,15,15,792.0,121.0,2.6,22.0,647.0,800.62,611.74
2018,4,25,15,30,776.0,118.0,2.6,22.0,604.0,764.68,588.36
2018,4,25,15,45,751.5,115.5,2.7,21.2,556.0,724.01,563.64
2018,4,25,16,0,727.0,113.0,2.8,20.4,508.0,680.14,535.94
2018,4,25,16,15,694.0,109.0,2.85,19.7,456.5,628.17,500.29
2018,4,25,16,30,661.0,105.0,2.9,19.0,405.0,576.74,463.37
2018,4,25,16,45,619.5,99.0,2.95,18.35,353.0,518.53,419.88
2018,4,25,17,0,578.0,93.0,3.0,17.7,301.0,462.18,376.35
2018,4,25,17,15,522.5,85.0,3.0,16.8,250.0,398.15,325.31
2018,4,25,17,30,467.0,77.0,3.0,15.9,199.0,337.84,275.44
2018,4,25,17,45,388.5,66.0,3.0,15.0,152.0,266.83,215.27
2018,4,25,18,0,310.0,55.0,3.0,14.1,105.0,205.14,161.42
2018,4,25,18,15,209.5,39.5,2.9,13.5,68.0,137.58,101.34
2018,4,25,18,30,109.0,24.0,2.8,12.9,31.0,72.73,17.79
2018,4,25,18,45,54.5,12.0,2.75,12.35,15.5,26.13,0.0
2018,4,25,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,5,15,1.5,4.0,1.75,8.5,4.0,0.0,0.0
2018,4,26,5,30,3.0,8.0,2.0,8.9,8.0,7.86,0.0
2018,4,26,5,45,15.5,23.0,2.25,9.35,25.0,21.61,9.34
2018,4,26,6,0,28.0,38.0,2.5,9.8,42.0,35.05,24.99
2018,4,26,6,15,78.5,57.5,2.5,10.25,74.0,49.25,38.42
2018,4,26,6,30,129.0,77.0,2.5,10.7,106.0,64.67,52.66
2018,4,26,6,45,96.0,92.0,2.55,11.15,117.0,79.33,61.22
2018,4,26,7,0,63.0,107.0,2.6,11.6,128.0,100.39,78.14
2018,4,26,7,15,33.0,119.0,2.6,12.1,130.0,111.85,88.38
2018,4,26,7,30,3.0,131.0,2.6,12.6,132.0,123.38,98.95
2018,4,26,7,45,29.5,167.0,2.55,13.05,182.0,157.94,126.14
2018,4,26,8,0,56.0,203.0,2.5,13.5,232.0,198.78,158.3
2018,4,26,8,15,298.0,190.0,2.55,14.0,366.5,263.42,205.33
2018,4,26,8,30,540.0,177.0,2.6,14.5,501.0,356.0,276.89
2018,4,26,8,45,666.5,151.0,2.6,15.0,581.5,414.11,323.66
2018,4,26,9,0,793.0,125.0,2.6,15.5,662.0,486.96,381.8
2018,4,26,9,15,812.5,125.0,2.6,15.95,703.5,534.82,420.1
2018,4,26,9,30,832.0,125.0,2.6,16.4,745.0,583.17,457.82
2018,4,26,9,45,850.0,123.0,2.6,16.85,781.5,628.99,492.7
2018,4,26,10,0,868.0,121.0,2.6,17.3,818.0,676.52,527.88
2018,4,26,10,15,875.0,122.5,2.65,17.6,846.0,716.95,557.55
2018,4,26,10,30,882.0,124.0,2.7,17.9,874.0,755.87,584.3
2018,4,26,10,45,887.5,124.5,2.8,18.25,894.5,791.06,608.08
2018,4,26,11,0,893.0,125.0,2.9,18.6,915.0,824.29,630.37
2018,4,26,11,15,896.0,125.5,2.95,18.75,928.0,853.38,649.87
2018,4,26,11,30,899.0,126.0,3.0,18.9,941.0,880.1,667.72
2018,4,26,11,45,901.0,126.0,3.1,19.05,947.0,902.98,683.29
2018,4,26,12,0,903.0,126.0,3.2,19.2,953.0,923.21,697.12
2018,4,26,12,15,903.0,126.0,3.25,19.2,951.0,938.9,708.0
2018,4,26,12,30,903.0,126.0,3.3,19.2,949.0,951.71,717.06
2018,4,26,12,45,901.0,125.5,3.35,19.2,939.0,959.23,722.67
2018,4,26,13,0,899.0,125.0,3.4,19.2,929.0,963.73,726.4
2018,4,26,13,15,896.0,123.5,3.45,19.05,911.5,963.23,727.31
2018,4,26,13,30,893.0,122.0,3.5,18.9,894.0,959.68,726.3
2018,4,26,13,45,887.5,120.5,3.55,18.75,869.0,950.78,721.77
2018,4,26,14,0,882.0,119.0,3.6,18.6,844.0,938.93,715.34
2018,4,26,14,15,874.5,117.0,3.6,18.35,812.5,921.86,705.36
2018,4,26,14,30,867.0,115.0,3.6,18.1,781.0,902.06,693.56
2018,4,26,14,45,856.0,113.0,3.65,17.85,743.0,876.59,678.08
2018,4,26,15,0,845.0,111.0,3.7,17.6,705.0,853.84,664.49
2018,4,26,15,15,830.0,108.5,3.7,17.6,661.5,820.0,641.99
2018,4,26,15,30,815.0,106.0,3.7,17.6,618.0,784.36,618.09
2018,4,26,15,45,796.5,102.5,3.75,16.95,571.0,743.3,591.65
2018,4,26,16,0,778.0,99.0,3.8,16.3,524.0,701.1,563.83
2018,4,26,16,15,752.5,95.0,3.75,15.85,473.5,652.47,529.78
2018,4,26,16,30,727.0,91.0,3.7,15.4,423.0,606.31,495.74
2018,4,26,16,45,691.0,86.0,3.65,14.95,370.5,550.14,452.5
2018,4,26,17,0,655.0,81.0,3.6,14.5,318.0,495.32,409.02
2018,4,26,17,15,603.0,75.0,3.45,13.95,266.0,432.23,357.34
2018,4,26,17,30,551.0,69.0,3.3,13.4,214.0,372.51,306.72
2018,4,26,17,45,474.5,60.0,3.15,12.9,165.0,301.94,245.66
2018,4,26,18,0,398.0,51.0,3.0,12.4,116.0,237.69,188.5
2018,4,26,18,15,285.0,39.0,2.8,11.95,77.0,164.4,122.75
2018,4,26,18,30,172.0,27.0,2.6,11.5,38.0,97.14,33.61
2018,4,26,18,45,89.0,14.0,2.4,11.1,19.5,37.36,0.0
2018,4,26,19,0,6.0,1.0,2.2,10.7,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.2,10.55,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.1,10.65,9.5,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.3,11.2,19.0,16.71,0.0
2018,4,27,5,45,186.0,31.5,1.45,11.75,52.0,24.74,12.36
2018,4,27,6,0,299.0,46.0,1.6,12.3,85.0,35.28,25.03
2018,4,27,6,15,337.0,58.5,1.7,12.75,121.0,43.62,33.12
2018,4,27,6,30,375.0,71.0,1.8,13.2,157.0,51.52,40.5
2018,4,27,6,45,296.0,97.5,1.9,13.6,176.5,84.06,60.94
2018,4,27,7,0,217.0,124.0,2.0,14.0,196.0,116.38,84.89
2018,4,27,7,15,442.0,111.0,2.0,14.45,289.0,143.22,95.7
2018,4,27,7,30,667.0,98.0,2.0,14.9,382.0,195.68,129.87
2018,4,27,7,45,529.5,138.0,2.0,15.35,381.5,235.02,169.73
2018,4,27,8,0,392.0,178.0,2.0,15.8,381.0,259.11,195.77
2018,4,27,8,15,248.5,211.0,2.05,16.2,344.0,265.82,205.94
2018,4,27,8,30,105.0,244.0,2.1,16.6,307.0,258.28,202.49
2018,4,27,8,45,75.0,227.0,2.15,17.0,274.0,242.06,189.85
2018,4,27,9,0,45.0,210.0,2.2,17.4,241.0,217.61,170.35
2018,4,27,9,15,45.5,239.0,2.25,17.75,271.5,247.09,193.12
2018,4,27,9,30,46.0,268.0,2.3,18.1,302.0,276.79,215.59
2018,4,27,9,45,52.0,299.0,2.4,18.4,339.5,311.89,242.08
2018,4,27,10,0,58.0,330.0,2.5,18.7,377.0,347.7,268.81
2018,4,27,10,15,59.5,341.5,2.55,18.9,391.0,363.28,280.07
2018,4,27,10,30,61.0,353.0,2.6,19.1,405.0,378.94,291.42
2018,4,27,10,45,89.5,387.5,2.65,19.3,466.0,436.61,334.6
2018,4,27,11,0,118.0,422.0,2.7,19.5,527.0,495.71,378.05
2018,4,27,11,15,209.0,414.0,2.75,19.6,603.0,569.02,433.59
2018,4,27,11,30,300.0,406.0,2.8,19.7,679.0,646.91,491.46
2018,4,27,11,45,413.5,359.5,2.8,19.8,738.0,712.08,540.49
2018,4,27,12,0,527.0,313.0,2.8,19.9,797.0,779.28,590.33
2018,4,27,12,15,408.5,353.5,2.85,19.9,728.0,724.14,548.38
2018,4,27,12,30,290.0,394.0,2.9,19.9,659.0,661.58,501.38
2018,4,27,12,45,453.0,331.5,2.95,19.9,740.0,759.95,576.8
2018,4,27,13,0,616.0,269.0,3.0,19.9,821.0,855.54,647.76
2018,4,27,13,15,617.5,267.0,3.05,19.85,811.0,859.65,650.76
2018,4,27,13,30,619.0,265.0,3.1,19.8,801.0,861.49,653.01
2018,4,27,13,45,657.0,237.5,3.15,19.75,792.0,868.92,660.62
2018,4,27,14,0,695.0,210.0,3.2,19.7,783.0,872.88,664.87
2018,4,27,14,15,756.5,178.0,3.25,19.5,779.5,889.53,678.19
2018,4,27,14,30,818.0,146.0,3.3,19.3,776.0,898.32,686.13
2018,4,27,14,45,783.5,151.0,3.35,19.15,730.0,860.69,661.81
2018,4,27,15,0,749.0,156.0,3.4,19.0,684.0,825.43,639.27
2018,4,27,15,15,741.5,148.0,3.4,19.0,643.5,794.29,618.81
2018,4,27,15,30,734.0,140.0,3.4,19.0,603.0,761.15,596.74
2018,4,27,15,45,732.0,130.5,3.4,18.4,562.0,728.76,576.35
2018,4,27,16,0,730.0,121.0,3.4,17.8,521.0,694.31,554.12
2018,4,27,16,15,700.0,116.0,3.35,17.45,470.0,643.12,517.33
2018,4,27,16,30,670.0,111.0,3.3,17.1,419.0,592.22,479.56
2018,4,27,16,45,629.0,105.0,3.3,16.7,366.0,533.8,435.09
2018,4,27,17,0,588.0,99.0,3.3,16.3,313.0,477.14,390.65
2018,4,27,17,15,533.0,91.0,3.05,15.75,261.5,412.66,338.29
2018,4,27,17,30,478.0,83.0,2.8,15.2,210.0,350.3,286.16
2018,4,27,17,45,399.5,72.0,2.55,14.65,162.0,280.69,226.73
2018,4,27,18,0,321.0,61.0,2.3,14.1,114.0,218.18,172.05
2018,4,27,18,15,216.0,45.0,2.1,13.55,75.5,147.56,110.05
2018,4,27,18,30,111.0,29.0,1.9,13.0,37.0,77.25,30.92
2018,4,27,18,45,56.5,15.0,1.65,12.45,19.0,29.84,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,6.0,5.5,1.25,11.35,5.5,0.0,0.0
2018,4,28,5,30,12.0,11.0,1.5,11.8,11.0,10.81,0.0
2018,4,28,5,45,8.5,24.0,1.75,12.25,24.5,22.62,11.47
2018,4,28,6,0,5.0,37.0,2.0,12.7,38.0,35.2,25.0
2018,4,28,6,15,14.0,56.0,2.15,13.05,59.0,50.86,39.51
2018,4,28,6,30,23.0,75.0,2.3,13.4,80.0,66.9,54.13
2018,4,28,6,45,35.5,91.0,2.45,13.8,101.5,82.22,63.78
2018,4,28,7,0,48.0,107.0,2.6,14.2,123.0,100.05,77.52
2018,4,28,7,15,133.0,125.0,2.65,14.5,180.0,126.11,95.04
2018,4,28,7,30,218.0,143.0,2.7,14.8,237.0,160.29,119.69
2018,4,28,7,45,152.5,174.5,2.75,15.15,244.0,189.02,146.2
2018,4,28,8,0,87.0,206.0,2.8,15.5,251.0,210.81,166.01
2018,4,28,8,15,116.0,237.5,2.8,15.75,304.0,249.13,196.1
2018,4,28,8,30,145.0,269.0,2.8,16.0,357.0,295.02,232.03
2018,4,28,8,45,195.5,281.5,2.8,16.25,409.5,337.33,264.88
2018,4,28,9,0,246.0,294.0,2.8,16.5,462.0,380.0,298.07
2018,4,28,9,15,162.0,286.5,2.8,16.7,400.0,347.28,272.59
2018,4,28,9,30,78.0,279.0,2.8,16.9,338.0,305.14,239.07
2018,4,28,9,45,40.0,201.0,2.85,17.1,231.5,215.12,168.3
2018,4,28,10,0,2.0,123.0,2.9,17.3,125.0,120.15,92.01
2018,4,28,10,15,4.0,154.5,2.95,17.45,158.0,151.81,117.27
2018,4,28,10,30,6.0,186.0,3.0,17.6,191.0,183.65,142.25
2018,4,28,10,45,12.0,235.0,3.05,17.7,245.5,235.44,182.7
2018,4,28,11,0,18.0,284.0,3.1,17.8,300.0,287.77,222.97
2018,4,28,11,15,31.5,323.0,3.15,17.8,351.5,337.21,260.91
2018,4,28,11,30,45.0,362.0,3.2,17.8,403.0,388.36,299.74
2018,4,28,11,45,55.5,376.5,3.25,17.8,427.5,414.26,319.33
2018,4,28,12,0,66.0,391.0,3.3,17.8,452.0,440.65,339.33
2018,4,28,12,15,41.0,331.0,3.35,17.7,369.0,361.94,279.71
2018,4,28,12,30,16.0,271.0,3.4,17.6,286.0,278.55,215.65
2018,4,28,12,45,58.5,328.0,3.45,17.5,381.0,378.91,294.44
2018,4,28,13,0,101.0,385.0,3.5,17.4,476.0,483.34,374.04
2018,4,28,13,15,70.5,356.0,3.5,17.25,419.0,421.94,327.21
2018,4,28,13,30,40.0,327.0,3.5,17.1,362.0,365.37,283.96
2018,4,28,13,45,83.0,349.5,3.5,16.95,419.0,429.89,335.23
2018,4,28,14,0,126.0,372.0,3.5,16.8,476.0,501.95,391.02
2018,4,28,14,15,244.0,349.0,3.55,16.8,540.5,594.16,463.94
2018,4,28,14,30,362.0,326.0,3.6,16.8,605.0,674.58,526.96
2018,4,28,14,45,389.0,297.0,3.65,16.75,583.5,663.26,520.53
2018,4,28,15,0,416.0,268.0,3.7,16.7,562.0,657.82,518.76
2018,4,28,15,15,439.0,244.5,3.7,16.7,537.5,643.95,510.41
2018,4,28,15,30,462.0,221.0,3.7,16.7,513.0,627.2,499.87
2018,4,28,15,45,504.5,191.0,3.6,16.3,487.5,615.48,493.97
2018,4,28,16,0,547.0,161.0,3.5,15.9,462.0,599.17,484.33
2018,4,28,16,15,605.0,132.0,3.45,15.65,435.5,594.47,483.14
2018,4,28,16,30,663.0,103.0,3.4,15.4,409.0,579.75,473.84
2018,4,28,16,45,653.5,93.5,3.4,15.2,364.5,537.68,441.47
2018,4,28,17,0,644.0,84.0,3.4,15.0,320.0,494.88,407.58
2018,4,28,17,15,596.5,77.5,3.15,14.6,269.5,433.98,357.55
2018,4,28,17,30,549.0,71.0,2.9,14.2,219.0,376.07,308.48
2018,4,28,17,45,472.0,62.5,2.7,13.8,170.0,305.57,247.85
2018,4,28,18,0,395.0,54.0,2.5,13.4,121.0,241.34,191.11
2018,4,28,18,15,283.0,42.0,2.35,13.05,81.5,168.42,126.51
2018,4,28,18,30,171.0,30.0,2.2,12.7,42.0,102.54,48.14
2018,4,28,18,45,88.5,16.0,2.0,12.35,22.0,39.57,0.0
2018,4,28,19,0,6.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,5,15,3.5,4.0,1.45,11.05,4.0,3.93,0.0
2018,4,29,5,30,7.0,8.0,1.7,11.4,8.0,7.86,0.0
2018,4,29,5,45,3.5,16.0,1.95,11.75,16.0,15.44,6.42
2018,4,29,6,0,0.0,24.0,2.2,12.1,24.0,23.16,14.64
2018,4,29,6,15,0.0,37.0,2.35,12.4,37.0,35.73,26.24
2018,4,29,6,30,0.0,50.0,2.5,12.7,50.0,48.31,37.75
2018,4,29,6,45,7.5,79.5,2.7,12.95,82.0,75.07,58.5
2018,4,29,7,0,15.0,109.0,2.9,13.2,114.0,102.47,81.16
2018,4,29,7,15,20.0,125.0,2.9,13.45,133.0,119.19,94.62
2018,4,29,7,30,25.0,141.0,2.9,13.7,152.0,132.85,105.45
2018,4,29,7,45,56.5,173.5,2.95,13.9,202.0,170.46,135.11
2018,4,29,8,0,88.0,206.0,3.0,14.1,252.0,211.56,167.6
2018,4,29,8,15,61.0,200.0,3.05,14.4,233.5,203.97,161.89
2018,4,29,8,30,34.0,194.0,3.1,14.7,215.0,192.88,153.05
2018,4,29,8,45,32.0,197.0,3.2,15.0,218.0,197.51,156.48
2018,4,29,9,0,30.0,200.0,3.3,15.3,221.0,201.78,159.53
2018,4,29,9,15,19.0,165.5,3.35,15.6,179.0,166.67,130.95
2018,4,29,9,30,8.0,131.0,3.4,15.9,137.0,130.92,101.74
2018,4,29,9,45,4.0,106.0,3.45,16.2,109.0,105.0,80.49
2018,4,29,10,0,0.0,81.0,3.5,16.5,81.0,78.47,58.68
2018,4,29,10,15,0.0,86.5,3.55,16.7,86.5,83.82,62.91
2018,4,29,10,30,0.0,92.0,3.6,16.9,92.0,89.13,67.06
2018,4,29,10,45,1.0,111.0,3.65,17.05,112.0,108.22,82.35
2018,4,29,11,0,2.0,130.0,3.7,17.2,132.0,127.41,97.62
2018,4,29,11,15,26.0,236.5,3.75,17.15,260.5,249.98,195.13
2018,4,29,11,30,50.0,343.0,3.8,17.1,389.0,374.47,291.2
2018,4,29,11,45,53.5,365.5,3.8,17.1,415.0,402.01,311.62
2018,4,29,12,0,57.0,388.0,3.8,17.1,441.0,429.89,332.53
2018,4,29,12,15,43.0,350.5,3.8,17.1,390.5,383.07,296.81
2018,4,29,12,30,29.0,313.0,3.8,17.1,340.0,335.14,260.14
2018,4,29,12,45,97.0,357.5,3.8,17.1,445.5,449.06,349.33
2018,4,29,13,0,165.0,402.0,3.8,17.1,551.0,560.49,433.97
2018,4,29,13,15,186.5,396.5,3.75,17.1,561.5,578.11,447.4
2018,4,29,13,30,208.0,391.0,3.7,17.1,572.0,595.03,460.77
2018,4,29,13,45,324.0,345.5,3.7,17.05,618.0,664.38,516.12
2018,4,29,14,0,440.0,300.0,3.7,17.0,664.0,731.49,568.79
2018,4,29,14,15,433.5,276.0,3.7,16.95,623.0,698.19,545.47
2018,4,29,14,30,427.0,252.0,3.7,16.9,582.0,663.09,521.28
2018,4,29,14,45,542.5,214.5,3.7,16.85,613.0,719.2,566.84
2018,4,29,15,0,658.0,177.0,3.7,16.8,644.0,772.75,608.85
2018,4,29,15,15,477.5,203.5,3.7,16.8,531.5,632.5,502.96
2018,4,29,15,30,297.0,230.0,3.7,16.8,419.0,494.93,396.14
2018,4,29,15,45,373.5,202.0,3.7,16.5,421.0,526.11,423.91
2018,4,29,16,0,450.0,174.0,3.7,16.2,423.0,541.99,439.17
2018,4,29,16,15,573.5,136.5,3.65,15.9,422.5,578.01,470.4
2018,4,29,16,30,697.0,99.0,3.6,15.6,422.0,599.5,489.78
2018,4,29,16,45,669.0,92.0,3.55,15.3,372.0,547.14,449.13
2018,4,29,17,0,641.0,85.0,3.5,15.0,322.0,495.52,408.26
2018,4,29,17,15,593.0,78.0,3.35,14.6,270.5,433.82,357.85
2018,4,29,17,30,545.0,71.0,3.2,14.2,219.0,375.18,308.34
2018,4,29,17,45,474.5,62.0,3.0,13.8,170.5,307.22,249.71
2018,4,29,18,0,404.0,53.0,2.8,13.4,122.0,245.03,194.54
2018,4,29,18,15,294.0,41.5,2.6,12.95,82.5,172.2,130.02
2018,4,29,18,30,184.0,30.0,2.4,12.5,43.0,107.62,55.57
2018,4,29,18,45,96.0,16.0,2.15,12.05,22.5,41.8,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.95,11.0,2.0,1.97,0.0
2018,4,30,5,30,0.0,4.0,2.1,11.2,4.0,3.85,0.0
2018,4,30,5,45,0.0,7.5,2.3,11.45,7.5,7.23,0.13
2018,4,30,6,0,0.0,11.0,2.5,11.7,11.0,10.6,3.68
2018,4,30,6,15,17.0,26.5,2.5,12.0,30.5,25.79,17.45
2018,4,30,6,30,34.0,42.0,2.5,12.3,50.0,37.58,28.22
2018,4,30,6,45,68.0,81.5,2.55,12.6,103.0,72.69,55.12
2018,4,30,7,0,102.0,121.0,2.6,12.9,156.0,112.03,85.77
2018,4,30,7,15,84.0,139.0,2.6,13.3,171.0,135.97,105.82
2018,4,30,7,30,66.0,157.0,2.6,13.7,186.0,153.88,121.13
2018,4,30,7,45,50.0,177.0,2.6,14.1,200.5,172.11,136.46
2018,4,30,8,0,34.0,197.0,2.6,14.5,215.0,188.82,150.16
2018,4,30,8,15,78.0,232.5,2.55,14.85,279.0,237.5,188.08
2018,4,30,8,30,122.0,268.0,2.5,15.2,343.0,286.47,226.05
2018,4,30,8,45,123.5,287.0,2.5,15.5,367.5,311.86,245.69
2018,4,30,9,0,125.0,306.0,2.5,15.8,392.0,337.38,265.21
2018,4,30,9,15,188.0,326.5,2.55,16.05,464.5,397.07,311.27
2018,4,30,9,30,251.0,347.0,2.6,16.3,537.0,458.63,358.25
2018,4,30,9,45,261.0,363.5,2.65,16.55,568.5,493.11,383.8
2018,4,30,10,0,271.0,380.0,2.7,16.8,600.0,528.14,409.57
2018,4,30,10,15,263.0,394.5,2.75,16.9,614.0,549.29,424.74
2018,4,30,10,30,255.0,409.0,2.8,17.0,628.0,569.49,439.12
2018,4,30,10,45,416.5,353.5,2.9,17.1,721.5,652.87,504.15
2018,4,30,11,0,578.0,298.0,3.0,17.2,815.0,746.18,574.94
2018,4,30,11,15,718.5,230.5,3.05,17.1,882.5,816.9,628.87
2018,4,30,11,30,859.0,163.0,3.1,17.0,950.0,891.56,681.15
2018,4,30,11,45,859.0,164.0,3.15,16.95,954.5,913.43,695.89
2018,4,30,12,0,859.0,165.0,3.2,16.9,959.0,932.73,709.37
2018,4,30,12,15,857.0,166.0,3.25,16.8,956.5,947.56,720.02
2018,4,30,12,30,855.0,167.0,3.3,16.7,954.0,959.6,728.91
2018,4,30,12,45,849.5,168.5,3.3,16.65,943.0,966.05,733.61
2018,4,30,13,0,844.0,170.0,3.3,16.6,932.0,969.59,736.5
2018,4,30,13,15,840.0,168.5,3.35,16.65,914.0,968.57,736.53
2018,4,30,13,30,836.0,167.0,3.4,16.7,896.0,964.64,734.71
2018,4,30,13,45,831.5,164.0,3.45,16.7,871.5,955.8,729.81
2018,4,30,14,0,827.0,161.0,3.5,16.7,847.0,944.11,723.06
2018,4,30,14,15,819.0,157.5,3.5,16.6,815.0,925.9,711.84
2018,4,30,14,30,811.0,154.0,3.5,16.5,783.0,905.08,698.89
2018,4,30,14,45,800.0,150.0,3.55,16.45,745.0,878.58,682.13
2018,4,30,15,0,789.0,146.0,3.6,16.4,707.0,849.85,663.73
2018,4,30,15,15,772.0,142.5,3.6,16.4,663.5,817.91,642.55
2018,4,30,15,30,755.0,139.0,3.6,16.4,620.0,781.2,617.77
2018,4,30,15,45,732.5,134.5,3.55,15.95,572.0,737.73,588.56
2018,4,30,16,0,710.0,130.0,3.5,15.5,524.0,693.51,558.37
2018,4,30,16,15,679.0,125.0,3.5,15.15,473.0,642.14,521.02
2018,4,30,16,30,648.0,120.0,3.5,14.8,422.0,591.16,482.99
2018,4,30,16,45,606.5,113.5,3.45,14.45,369.5,532.47,437.72
2018,4,30,17,0,565.0,107.0,3.4,14.1,317.0,475.58,392.64
2018,4,30,17,15,510.5,98.0,3.3,13.7,265.5,408.77,338.24
2018,4,30,17,30,456.0,89.0,3.2,13.3,214.0,348.92,287.86
2018,4,30,17,45,380.0,77.0,3.1,12.9,166.0,279.85,228.57
2018,4,30,18,0,304.0,65.0,3.0,12.5,118.0,217.6,173.84
2018,4,30,18,15,207.0,49.0,2.8,12.2,79.5,150.05,114.23
2018,4,30,18,30,110.0,33.0,2.6,11.9,41.0,84.36,46.2
2018,4,30,18,45,56.5,17.5,2.45,11.55,21.5,32.67,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.2,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.15,11.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,1,5,15,18.0,8.5,2.35,10.3,9.5,8.36,0.0
2018,5,1,5,30,36.0,17.0,2.4,10.5,19.0,15.26,0.0
2018,5,1,5,45,104.0,34.0,2.5,10.7,47.5,28.1,17.29
2018,5,1,6,0,172.0,51.0,2.6,10.9,76.0,41.36,30.81
2018,5,1,6,15,225.5,66.5,2.55,11.1,113.0,53.05,41.89
2018,5,1,6,30,279.0,82.0,2.5,11.3,150.0,59.42,47.95
2018,5,1,6,45,255.5,104.0,2.5,11.5,178.0,92.63,67.43
2018,5,1,7,0,232.0,126.0,2.5,11.7,206.0,123.32,90.26
2018,5,1,7,15,264.5,146.0,2.45,12.15,251.0,158.28,116.9
2018,5,1,7,30,297.0,166.0,2.4,12.6,296.0,196.76,147.63
2018,5,1,7,45,359.0,177.0,2.3,13.1,353.5,238.52,180.68
2018,5,1,8,0,421.0,188.0,2.2,13.6,411.0,281.85,215.65
2018,5,1,8,15,514.0,180.5,2.25,14.15,478.5,330.61,254.88
2018,5,1,8,30,607.0,173.0,2.3,14.7,546.0,387.37,300.75
2018,5,1,8,45,681.5,161.5,2.3,15.3,609.0,440.84,343.95
2018,5,1,9,0,756.0,150.0,2.3,15.9,672.0,500.73,391.47
2018,5,1,9,15,783.5,146.5,2.35,16.45,715.0,551.18,431.02
2018,5,1,9,30,811.0,143.0,2.4,17.0,758.0,599.68,468.28
2018,5,1,9,45,837.0,136.0,2.45,17.5,795.5,644.96,502.49
2018,5,1,10,0,863.0,129.0,2.5,18.0,833.0,692.41,537.43
2018,5,1,10,15,871.0,130.0,2.55,18.4,861.0,732.68,566.35
2018,5,1,10,30,879.0,131.0,2.6,18.8,889.0,771.52,592.28
2018,5,1,10,45,885.0,131.0,2.65,19.2,909.5,806.31,615.13
2018,5,1,11,0,891.0,131.0,2.7,19.6,930.0,839.18,636.5
2018,5,1,11,15,894.5,132.0,2.75,19.8,943.5,868.87,656.07
2018,5,1,11,30,898.0,133.0,2.8,20.0,957.0,896.23,674.02
2018,5,1,11,45,900.5,132.0,2.8,20.2,962.5,918.37,688.05
2018,5,1,12,0,903.0,131.0,2.8,20.4,968.0,937.88,700.36
2018,5,1,12,15,903.5,130.0,2.85,20.5,965.5,952.86,710.37
2018,5,1,12,30,904.0,129.0,2.9,20.6,963.0,964.96,718.6
2018,5,1,12,45,903.5,127.5,2.95,20.7,953.0,972.7,724.05
2018,5,1,13,0,903.0,126.0,3.0,20.8,943.0,977.44,727.65
2018,5,1,13,15,899.0,124.5,3.05,20.8,924.5,975.84,727.45
2018,5,1,13,30,895.0,123.0,3.1,20.8,906.0,971.19,725.39
2018,5,1,13,45,889.5,122.0,3.15,20.8,881.0,962.64,720.85
2018,5,1,14,0,884.0,121.0,3.2,20.8,856.0,951.17,714.46
2018,5,1,14,15,868.5,122.5,3.3,20.6,822.0,930.32,702.68
2018,5,1,14,30,853.0,124.0,3.4,20.4,788.0,912.28,692.85
2018,5,1,14,45,725.0,167.0,3.45,20.25,712.0,835.38,641.43
2018,5,1,15,0,597.0,210.0,3.5,20.1,636.0,757.39,587.08
2018,5,1,15,15,522.5,220.5,3.5,20.1,576.5,690.58,538.8
2018,5,1,15,30,448.0,231.0,3.5,20.1,517.0,629.13,493.41
2018,5,1,15,45,451.5,210.0,3.6,19.4,480.0,597.46,473.23
2018,5,1,16,0,455.0,189.0,3.7,18.7,443.0,564.02,451.02
2018,5,1,16,15,481.0,163.0,3.7,18.1,408.5,539.44,435.09
2018,5,1,16,30,507.0,137.0,3.7,17.5,374.0,511.35,415.84
2018,5,1,16,45,535.0,114.5,3.7,16.9,338.5,488.73,399.93
2018,5,1,17,0,563.0,92.0,3.7,16.3,303.0,459.02,377.57
2018,5,1,17,15,537.5,83.5,3.6,15.65,260.0,411.37,338.9
2018,5,1,17,30,512.0,75.0,3.5,15.0,217.0,364.88,299.76
2018,5,1,17,45,443.5,67.0,3.45,14.3,171.0,300.09,244.3
2018,5,1,18,0,375.0,59.0,3.4,13.6,125.0,240.64,191.88
2018,5,1,18,15,268.0,45.5,3.2,13.1,85.0,168.57,128.43
2018,5,1,18,30,161.0,32.0,3.0,12.6,45.0,104.73,61.24
2018,5,1,18,45,83.5,17.0,2.8,12.1,23.5,39.75,0.0
2018,5,1,19,0,6.0,2.0,2.6,11.6,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.65,11.5,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,2.0,10.6,13.5,10.81,0.0
2018,5,2,5,30,92.0,22.0,2.0,10.8,27.0,18.4,0.0
2018,5,2,5,45,198.0,37.5,2.05,11.0,62.5,29.24,18.53
2018,5,2,6,0,304.0,53.0,2.1,11.2,98.0,40.39,30.0
2018,5,2,6,15,387.5,63.5,2.05,11.55,144.5,46.96,36.43
2018,5,2,6,30,471.0,74.0,2.0,11.9,191.0,53.44,42.52
2018,5,2,6,45,530.5,82.0,1.95,12.25,242.5,82.52,50.8
2018,5,2,7,0,590.0,90.0,1.9,12.6,294.0,122.93,74.65
2018,5,2,7,15,634.0,95.0,1.8,13.2,346.5,164.85,105.6
2018,5,2,7,30,678.0,100.0,1.7,13.8,399.0,211.43,143.68
2018,5,2,7,45,712.0,103.0,1.6,14.4,451.0,258.29,183.93
2018,5,2,8,0,746.0,106.0,1.5,15.0,503.0,308.4,227.09
2018,5,2,8,15,770.0,109.5,1.4,15.6,552.5,361.68,272.33
2018,5,2,8,30,794.0,113.0,1.3,16.2,602.0,413.31,315.11
2018,5,2,8,45,813.0,114.5,1.2,16.85,647.5,462.5,354.66
2018,5,2,9,0,832.0,116.0,1.1,17.5,693.0,512.54,393.36
2018,5,2,9,15,846.5,117.0,1.1,18.1,733.0,560.33,429.66
2018,5,2,9,30,861.0,118.0,1.1,18.7,773.0,610.71,466.55
2018,5,2,9,45,872.0,119.0,1.1,19.3,807.5,655.62,498.47
2018,5,2,10,0,883.0,120.0,1.1,19.9,842.0,699.7,528.88
2018,5,2,10,15,889.5,121.0,1.2,20.4,869.0,739.56,556.3
2018,5,2,10,30,896.0,122.0,1.3,20.9,896.0,777.86,581.21
2018,5,2,10,45,902.0,122.0,1.4,21.35,917.0,813.09,603.99
2018,5,2,11,0,908.0,122.0,1.5,21.8,938.0,846.37,625.34
2018,5,2,11,15,911.0,122.5,1.65,22.05,951.0,875.52,644.94
2018,5,2,11,30,914.0,123.0,1.8,22.3,964.0,902.27,662.97
2018,5,2,11,45,915.5,123.0,2.0,22.55,969.0,924.71,678.72
2018,5,2,12,0,917.0,123.0,2.2,22.8,974.0,944.46,692.74
2018,5,2,12,15,916.5,123.0,2.35,22.85,971.5,959.6,703.83
2018,5,2,12,30,916.0,123.0,2.5,22.9,969.0,971.83,713.12
2018,5,2,12,45,914.5,121.5,2.7,22.9,958.5,978.65,719.58
2018,5,2,13,0,913.0,120.0,2.9,22.9,948.0,982.41,724.11
2018,5,2,13,15,909.0,119.5,2.95,22.8,930.0,981.77,724.86
2018,5,2,13,30,905.0,119.0,3.0,22.7,912.0,978.06,723.74
2018,5,2,13,45,899.0,117.5,3.1,22.55,886.5,968.41,719.34
2018,5,2,14,0,893.0,116.0,3.2,22.4,861.0,955.81,713.06
2018,5,2,14,15,885.0,114.0,3.2,22.2,828.5,937.96,702.73
2018,5,2,14,30,877.0,112.0,3.2,22.0,796.0,917.39,690.63
2018,5,2,14,45,867.0,110.0,3.2,21.75,758.5,892.45,675.7
2018,5,2,15,0,857.0,108.0,3.2,21.5,721.0,865.15,659.1
2018,5,2,15,15,843.0,105.5,3.2,21.5,678.0,836.74,641.05
2018,5,2,15,30,829.0,103.0,3.2,21.5,635.0,801.44,618.05
2018,5,2,15,45,810.5,100.0,3.15,20.85,587.5,760.38,591.98
2018,5,2,16,0,792.0,97.0,3.1,20.2,540.0,718.18,564.68
2018,5,2,16,15,769.0,92.5,3.05,19.7,489.5,670.14,532.22
2018,5,2,16,30,746.0,88.0,3.0,19.2,439.0,621.77,498.45
2018,5,2,16,45,713.0,83.0,2.95,18.7,386.5,568.8,458.97
2018,5,2,17,0,680.0,78.0,2.9,18.2,334.0,514.62,417.37
2018,5,2,17,15,633.5,72.0,2.75,17.5,282.0,453.1,368.59
2018,5,2,17,30,587.0,66.0,2.6,16.8,230.0,394.49,320.42
2018,5,2,17,45,518.0,58.5,2.5,16.1,181.0,326.78,263.33
2018,5,2,18,0,449.0,51.0,2.4,15.4,132.0,264.7,209.18
2018,5,2,18,15,341.0,40.5,2.2,14.75,90.5,190.75,144.53
2018,5,2,18,30,233.0,30.0,2.0,14.1,49.0,126.39,76.86
2018,5,2,18,45,127.5,17.0,1.85,13.4,26.5,52.16,0.0
2018,5,2,19,0,22.0,4.0,1.7,12.7,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.7,12.45,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,2.1,11.4,3.0,2.95,0.0
2018,5,3,5,30,8.0,6.0,2.2,11.5,6.0,5.78,0.0
2018,5,3,5,45,4.0,9.0,2.3,11.6,9.0,8.74,1.65
2018,5,3,6,0,0.0,12.0,2.4,11.7,12.0,11.57,4.58
2018,5,3,6,15,0.0,19.0,2.35,11.9,19.0,18.32,10.82
2018,5,3,6,30,0.0,26.0,2.3,12.1,26.0,25.09,17.03
2018,5,3,6,45,0.0,45.5,2.3,12.3,45.5,43.94,32.25
2018,5,3,7,0,0.0,65.0,2.3,12.5,65.0,62.83,48.32
2018,5,3,7,15,0.0,67.0,2.25,12.75,67.0,64.76,49.79
2018,5,3,7,30,0.0,69.0,2.2,13.0,69.0,66.7,51.22
2018,5,3,7,45,0.0,80.5,2.2,13.3,80.5,77.86,60.36
2018,5,3,8,0,0.0,92.0,2.2,13.6,92.0,88.9,69.28
2018,5,3,8,15,0.0,102.5,2.25,14.1,102.5,98.88,77.17
2018,5,3,8,30,0.0,113.0,2.3,14.6,113.0,108.88,84.99
2018,5,3,8,45,0.0,128.0,2.3,15.1,128.0,123.13,96.19
2018,5,3,9,0,0.0,143.0,2.3,15.6,143.0,137.41,107.29
2018,5,3,9,15,3.5,172.5,2.35,16.05,175.0,167.22,130.79
2018,5,3,9,30,7.0,202.0,2.4,16.5,207.0,197.39,154.25
2018,5,3,9,45,16.0,246.0,2.45,17.0,259.0,244.93,191.07
2018,5,3,10,0,25.0,290.0,2.5,17.5,311.0,290.46,225.68
2018,5,3,10,15,88.5,349.5,2.6,17.85,426.0,392.35,304.02
2018,5,3,10,30,152.0,409.0,2.7,18.2,541.0,497.39,382.5
2018,5,3,10,45,313.5,378.5,2.75,18.5,658.5,600.52,461.11
2018,5,3,11,0,475.0,348.0,2.8,18.8,776.0,714.14,545.29
2018,5,3,11,15,647.0,263.0,2.8,19.0,854.5,792.99,604.56
2018,5,3,11,30,819.0,178.0,2.8,19.2,933.0,877.18,663.59
2018,5,3,11,45,857.5,158.5,2.85,19.4,953.0,912.08,686.31
2018,5,3,12,0,896.0,139.0,2.9,19.6,973.0,942.85,706.57
2018,5,3,12,15,882.5,146.0,2.9,19.8,965.5,952.68,712.38
2018,5,3,12,30,869.0,153.0,2.9,20.0,958.0,959.46,716.43
2018,5,3,12,45,900.0,133.5,2.95,20.15,959.0,978.71,729.5
