Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,0,931.0,114.0,3.0,20.3,960.0,994.88,740.48
2018,5,3,13,15,927.5,113.5,3.05,20.35,942.0,994.66,740.97
2018,5,3,13,30,924.0,113.0,3.1,20.4,924.0,991.32,739.67
2018,5,3,13,45,919.0,110.5,3.1,20.45,898.0,981.4,733.7
2018,5,3,14,0,914.0,108.0,3.1,20.5,872.0,968.42,725.85
2018,5,3,14,15,905.5,107.5,3.1,20.4,840.0,951.39,715.8
2018,5,3,14,30,897.0,107.0,3.1,20.3,808.0,931.61,703.96
2018,5,3,14,45,886.0,105.0,3.1,20.25,769.5,905.37,687.62
2018,5,3,15,0,875.0,103.0,3.1,20.2,731.0,876.75,669.63
2018,5,3,15,15,855.0,101.5,3.1,20.2,684.0,838.88,644.98
2018,5,3,15,30,835.0,100.0,3.1,20.2,637.0,804.4,622.58
2018,5,3,15,45,815.5,97.0,3.0,19.8,589.0,762.36,594.9
2018,5,3,16,0,796.0,94.0,2.9,19.4,541.0,719.22,566.1
2018,5,3,16,15,772.5,91.5,2.8,19.05,492.0,672.93,534.42
2018,5,3,16,30,749.0,89.0,2.7,18.7,443.0,626.32,501.61
2018,5,3,16,45,712.0,85.5,2.65,18.35,390.5,572.42,461.23
2018,5,3,17,0,675.0,82.0,2.6,18.0,338.0,517.57,419.0
2018,5,3,17,15,626.0,76.5,2.45,17.35,285.5,455.35,369.79
2018,5,3,17,30,577.0,71.0,2.3,16.7,233.0,396.2,321.35
2018,5,3,17,45,505.5,63.0,2.2,16.0,183.5,326.97,263.35
2018,5,3,18,0,434.0,55.0,2.1,15.3,134.0,263.52,208.4
2018,5,3,18,15,329.5,43.5,1.95,14.65,92.5,190.14,144.54
2018,5,3,18,30,225.0,32.0,1.8,14.0,51.0,127.56,80.41
2018,5,3,18,45,123.5,18.0,1.65,13.3,27.5,52.3,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.6,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,12.3,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,34.0,9.0,1.0,9.85,11.0,8.85,0.0
2018,5,4,5,30,68.0,18.0,1.2,10.3,22.0,15.27,0.0
2018,5,4,5,45,130.5,31.0,1.45,10.75,48.0,23.63,14.33
2018,5,4,6,0,193.0,44.0,1.7,11.2,74.0,32.81,23.44
2018,5,4,6,15,152.0,38.5,1.8,11.85,67.5,27.36,18.94
2018,5,4,6,30,111.0,33.0,1.9,12.5,61.0,22.5,14.68
2018,5,4,6,45,96.0,77.5,2.05,13.1,106.0,72.42,53.55
2018,5,4,7,0,81.0,122.0,2.2,13.7,151.0,112.89,86.85
2018,5,4,7,15,176.5,146.5,2.05,14.35,222.0,153.37,115.64
2018,5,4,7,30,272.0,171.0,1.9,15.0,293.0,199.08,149.21
2018,5,4,7,45,358.5,177.0,1.75,15.65,357.5,242.19,181.94
2018,5,4,8,0,445.0,183.0,1.6,16.3,422.0,289.05,218.46
2018,5,4,8,15,506.0,182.5,1.35,17.1,478.5,334.38,254.23
2018,5,4,8,30,567.0,182.0,1.1,17.9,535.0,385.29,293.65
2018,5,4,8,45,560.0,200.5,0.85,18.7,570.0,427.43,325.45
2018,5,4,9,0,553.0,219.0,0.6,19.5,605.0,468.47,354.57
2018,5,4,9,15,617.5,206.5,0.55,20.35,660.5,518.78,390.79
2018,5,4,9,30,682.0,194.0,0.5,21.2,716.0,574.24,429.54
2018,5,4,9,45,717.0,188.5,0.45,22.05,759.0,621.85,461.35
2018,5,4,10,0,752.0,183.0,0.4,22.9,802.0,670.93,493.17
2018,5,4,10,15,713.0,211.5,0.45,23.7,813.5,700.2,510.88
2018,5,4,10,30,674.0,240.0,0.5,24.5,825.0,725.38,525.58
2018,5,4,10,45,650.0,263.0,0.55,25.3,838.0,753.11,541.88
2018,5,4,11,0,626.0,286.0,0.6,26.1,851.0,777.97,555.93
2018,5,4,11,15,679.5,259.0,0.7,26.4,880.0,817.64,583.42
2018,5,4,11,30,733.0,232.0,0.8,26.7,909.0,857.73,610.46
2018,5,4,11,45,673.5,265.0,0.95,27.05,889.5,856.13,609.26
2018,5,4,12,0,614.0,298.0,1.1,27.4,870.0,850.36,605.36
2018,5,4,12,15,674.0,267.0,1.1,27.5,893.5,888.36,631.14
2018,5,4,12,30,734.0,236.0,1.1,27.6,917.0,925.04,654.24
2018,5,4,12,45,816.5,182.0,1.1,27.7,931.5,954.97,672.33
2018,5,4,13,0,899.0,128.0,1.1,27.8,946.0,980.48,687.73
2018,5,4,13,15,896.0,126.0,1.1,27.8,928.0,979.24,687.11
2018,5,4,13,30,893.0,124.0,1.1,27.8,910.0,974.95,685.1
2018,5,4,13,45,875.5,129.0,1.15,27.85,881.5,961.29,678.16
2018,5,4,14,0,858.0,134.0,1.2,27.9,853.0,944.98,669.72
2018,5,4,14,15,862.5,126.0,1.35,27.7,825.0,932.87,666.06
2018,5,4,14,30,867.0,118.0,1.5,27.5,797.0,917.65,660.22
2018,5,4,14,45,853.5,116.5,1.6,27.35,758.0,890.33,645.68
2018,5,4,15,0,840.0,115.0,1.7,27.2,719.0,866.04,633.01
2018,5,4,15,15,823.0,112.5,1.7,27.2,674.5,830.46,611.25
2018,5,4,15,30,806.0,110.0,1.7,27.2,630.0,793.22,588.29
2018,5,4,15,45,782.0,106.0,2.05,26.4,579.5,747.36,563.69
2018,5,4,16,0,758.0,102.0,2.4,25.6,529.0,700.75,537.05
2018,5,4,16,15,737.5,98.0,2.55,24.85,482.0,656.21,509.46
2018,5,4,16,30,717.0,94.0,2.7,24.1,435.0,613.85,481.81
2018,5,4,16,45,684.0,89.5,2.85,23.35,384.0,560.22,443.84
2018,5,4,17,0,651.0,85.0,3.0,22.6,333.0,507.72,405.22
2018,5,4,17,15,605.0,78.5,2.9,21.55,282.0,446.97,358.49
2018,5,4,17,30,559.0,72.0,2.8,20.5,231.0,389.09,312.23
2018,5,4,17,45,491.0,63.5,2.75,19.4,182.0,321.67,256.74
2018,5,4,18,0,423.0,55.0,2.7,18.3,133.0,259.76,203.91
2018,5,4,18,15,319.0,43.5,2.55,17.45,92.0,186.39,140.82
2018,5,4,18,30,215.0,32.0,2.4,16.6,51.0,125.28,80.4
2018,5,4,18,45,117.5,18.0,2.2,15.75,27.5,50.87,0.0
2018,5,4,19,0,20.0,4.0,2.0,14.9,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,2.0,14.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,1.0,6.5,1.75,11.6,6.5,6.39,0.0
2018,5,5,5,30,2.0,13.0,1.8,11.9,13.0,12.54,0.0
2018,5,5,5,45,1.0,25.5,1.85,12.25,25.5,24.62,15.2
2018,5,5,6,0,0.0,38.0,1.9,12.6,38.0,36.57,26.64
2018,5,5,6,15,2.5,57.5,1.85,12.9,58.0,54.26,42.81
2018,5,5,6,30,5.0,77.0,1.8,13.2,78.0,71.71,58.58
2018,5,5,6,45,17.0,103.5,1.8,13.5,109.0,96.29,75.9
2018,5,5,7,0,29.0,130.0,1.8,13.8,140.0,118.38,93.5
2018,5,5,7,15,31.5,150.5,1.8,14.0,163.0,139.21,110.31
2018,5,5,7,30,34.0,171.0,1.8,14.2,186.0,160.45,127.34
2018,5,5,7,45,99.0,200.0,1.85,14.4,252.0,204.97,161.18
2018,5,5,8,0,164.0,229.0,1.9,14.6,318.0,251.85,197.27
2018,5,5,8,15,198.5,252.0,1.95,14.9,369.0,294.13,230.47
2018,5,5,8,30,233.0,275.0,2.0,15.2,420.0,339.86,266.23
2018,5,5,8,45,272.5,288.0,2.0,15.55,470.0,378.32,296.06
2018,5,5,9,0,312.0,301.0,2.0,15.9,520.0,424.74,331.71
2018,5,5,9,15,379.5,297.0,1.95,16.65,578.0,474.88,369.36
2018,5,5,9,30,447.0,293.0,1.9,17.4,636.0,527.09,408.01
2018,5,5,9,45,437.0,312.0,1.8,18.15,659.5,559.29,429.88
2018,5,5,10,0,427.0,331.0,1.7,18.9,683.0,590.1,450.15
2018,5,5,10,15,430.5,342.0,1.6,19.75,707.0,621.86,470.6
2018,5,5,10,30,434.0,353.0,1.5,20.6,731.0,653.12,490.08
2018,5,5,10,45,341.5,393.0,1.4,21.4,694.5,637.17,474.23
2018,5,5,11,0,249.0,433.0,1.3,22.2,658.0,613.56,453.29
2018,5,5,11,15,292.0,427.0,1.35,22.55,694.5,654.55,482.45
2018,5,5,11,30,335.0,421.0,1.4,22.9,731.0,696.88,511.66
2018,5,5,11,45,361.0,416.5,1.4,23.25,752.0,726.58,531.26
2018,5,5,12,0,387.0,412.0,1.4,23.6,773.0,756.15,550.71
2018,5,5,12,15,274.0,435.0,1.6,23.35,690.5,684.99,501.9
2018,5,5,12,30,161.0,458.0,1.8,23.1,608.0,606.46,447.04
2018,5,5,12,45,189.5,450.0,1.95,22.85,624.5,629.91,466.31
2018,5,5,13,0,218.0,442.0,2.1,22.6,641.0,652.95,484.59
2018,5,5,13,15,237.5,426.5,2.3,22.05,639.5,665.14,496.01
2018,5,5,13,30,257.0,411.0,2.5,21.5,638.0,670.86,503.18
2018,5,5,13,45,156.5,375.0,2.7,20.95,512.0,533.75,405.39
2018,5,5,14,0,56.0,339.0,2.9,20.4,386.0,395.69,303.03
2018,5,5,14,15,35.5,280.5,3.05,19.7,310.0,316.58,244.71
2018,5,5,14,30,15.0,222.0,3.2,19.0,234.0,231.91,180.01
2018,5,5,14,45,19.5,232.5,3.35,18.25,247.0,246.77,192.94
2018,5,5,15,0,24.0,243.0,3.5,17.5,260.0,268.85,211.37
2018,5,5,15,15,23.0,235.5,3.5,17.5,251.0,253.39,199.64
2018,5,5,15,30,22.0,228.0,3.5,17.5,242.0,245.16,193.64
2018,5,5,15,45,38.0,227.0,3.7,16.6,249.5,265.21,211.44
2018,5,5,16,0,54.0,226.0,3.9,15.7,257.0,277.15,222.85
2018,5,5,16,15,136.5,207.0,3.8,15.5,274.5,324.42,263.85
2018,5,5,16,30,219.0,188.0,3.7,15.3,292.0,365.35,299.03
2018,5,5,16,45,310.5,154.0,3.6,15.1,283.0,379.2,312.54
2018,5,5,17,0,402.0,120.0,3.5,14.9,274.0,393.4,325.39
2018,5,5,17,15,419.0,101.0,3.3,14.6,240.5,365.08,302.1
2018,5,5,17,30,436.0,82.0,3.1,14.3,207.0,334.28,275.78
2018,5,5,17,45,393.0,69.5,2.95,13.95,165.0,280.34,229.09
2018,5,5,18,0,350.0,57.0,2.8,13.6,123.0,229.98,184.21
2018,5,5,18,15,273.0,45.5,2.7,13.2,87.5,171.93,132.45
2018,5,5,18,30,196.0,34.0,2.6,12.8,52.0,122.06,81.46
2018,5,5,18,45,106.5,19.5,2.5,12.4,28.5,49.47,0.0
2018,5,5,19,0,17.0,5.0,2.4,12.0,5.0,4.91,0.0
2018,5,5,19,15,8.5,2.5,2.4,11.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.15,10.35,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.4,1.0,0.0,0.0
2018,5,6,5,15,69.5,13.5,2.25,10.65,18.0,13.27,0.0
2018,5,6,5,30,135.0,26.0,2.4,10.9,35.0,20.56,2.84
2018,5,6,5,45,247.0,39.0,2.5,11.15,72.5,30.07,20.04
2018,5,6,6,0,359.0,52.0,2.6,11.4,110.0,39.11,29.05
2018,5,6,6,15,355.0,67.5,2.65,11.75,142.0,49.59,38.86
2018,5,6,6,30,351.0,83.0,2.7,12.1,174.0,61.69,49.91
2018,5,6,6,45,494.0,83.5,2.7,12.45,243.0,89.07,54.69
2018,5,6,7,0,637.0,84.0,2.7,12.8,312.0,130.65,78.17
2018,5,6,7,15,667.0,91.0,2.65,13.3,362.5,174.91,112.87
2018,5,6,7,30,697.0,98.0,2.6,13.8,413.0,222.33,153.1
2018,5,6,7,45,741.5,98.0,2.55,14.35,469.0,270.51,194.73
2018,5,6,8,0,786.0,98.0,2.5,14.9,525.0,325.98,242.56
2018,5,6,8,15,807.5,100.5,2.5,15.4,573.5,376.03,286.22
2018,5,6,8,30,829.0,103.0,2.5,15.9,622.0,427.59,330.09
2018,5,6,8,45,829.5,111.0,2.55,16.4,662.0,475.8,370.39
2018,5,6,9,0,830.0,119.0,2.6,16.9,702.0,523.12,408.72
2018,5,6,9,15,841.0,121.5,2.7,17.35,741.0,570.15,445.99
2018,5,6,9,30,852.0,124.0,2.8,17.8,780.0,616.85,482.03
2018,5,6,9,45,862.0,126.0,2.85,18.25,814.5,664.03,517.25
2018,5,6,10,0,872.0,128.0,2.9,18.7,849.0,707.81,549.24
2018,5,6,10,15,855.5,143.0,3.05,19.0,869.5,742.6,574.29
2018,5,6,10,30,839.0,158.0,3.2,19.3,890.0,776.07,597.25
2018,5,6,10,45,787.0,193.0,3.3,19.6,892.0,797.63,611.47
2018,5,6,11,0,735.0,228.0,3.4,19.9,894.0,814.39,621.93
2018,5,6,11,15,686.5,260.5,3.5,20.0,889.5,827.59,629.95
2018,5,6,11,30,638.0,293.0,3.6,20.1,885.0,836.69,634.99
2018,5,6,11,45,659.0,279.0,3.65,20.2,893.0,859.23,651.46
2018,5,6,12,0,680.0,265.0,3.7,20.3,901.0,880.4,666.85
2018,5,6,12,15,686.5,265.5,3.7,20.2,906.0,900.77,681.26
2018,5,6,12,30,693.0,266.0,3.7,20.1,911.0,919.1,694.27
2018,5,6,12,45,640.5,290.0,3.75,20.0,881.0,902.99,682.37
2018,5,6,13,0,588.0,314.0,3.8,19.9,851.0,883.98,668.68
2018,5,6,13,15,504.0,340.0,3.7,19.6,794.0,835.36,633.43
2018,5,6,13,30,420.0,366.0,3.6,19.3,737.0,784.98,596.72
2018,5,6,13,45,448.0,341.0,3.55,19.0,726.5,787.26,600.93
2018,5,6,14,0,476.0,316.0,3.5,18.7,716.0,787.12,603.14
2018,5,6,14,15,419.0,323.0,3.4,18.35,665.5,739.12,568.62
2018,5,6,14,30,362.0,330.0,3.3,18.0,615.0,683.65,528.79
2018,5,6,14,45,297.5,310.0,3.2,17.65,536.5,600.7,468.54
2018,5,6,15,0,233.0,290.0,3.1,17.3,458.0,518.93,407.95
2018,5,6,15,15,183.0,285.5,3.1,17.3,412.5,459.37,362.85
2018,5,6,15,30,133.0,281.0,3.1,17.3,367.0,410.71,325.14
2018,5,6,15,45,164.0,260.5,2.95,16.7,359.0,411.03,327.98
2018,5,6,16,0,195.0,240.0,2.8,16.1,351.0,408.86,328.59
2018,5,6,16,15,187.0,210.0,2.75,15.75,308.5,364.76,295.29
2018,5,6,16,30,179.0,180.0,2.7,15.4,266.0,320.43,261.32
2018,5,6,16,45,204.0,157.5,2.65,15.1,244.5,314.22,257.7
2018,5,6,17,0,229.0,135.0,2.6,14.8,223.0,297.0,244.74
2018,5,6,17,15,212.5,111.0,2.55,14.55,183.5,251.55,207.54
2018,5,6,17,30,196.0,87.0,2.5,14.3,144.0,206.76,170.07
2018,5,6,17,45,198.5,76.5,2.45,14.0,124.0,188.62,153.71
2018,5,6,18,0,201.0,66.0,2.4,13.7,104.0,170.41,136.23
2018,5,6,18,15,140.5,49.5,2.25,13.45,72.0,120.0,91.9
2018,5,6,18,30,80.0,33.0,2.1,13.2,40.0,75.33,49.9
2018,5,6,18,45,43.0,18.5,1.95,12.9,22.0,35.03,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.6,4.0,5.38,0.0
2018,5,6,19,15,3.0,2.0,1.8,12.5,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.2,2.0,0.0,0.0
2018,5,7,5,15,95.0,15.0,1.9,10.9,21.0,14.74,0.0
2018,5,7,5,30,183.0,28.0,2.1,11.6,40.0,22.2,5.46
2018,5,7,5,45,299.5,39.5,2.3,12.25,79.5,31.47,21.25
2018,5,7,6,0,416.0,51.0,2.5,12.9,119.0,38.85,28.67
2018,5,7,6,15,492.5,59.0,2.5,13.45,168.0,42.5,32.32
2018,5,7,6,30,569.0,67.0,2.5,14.0,217.0,51.32,40.33
2018,5,7,6,45,619.5,73.0,2.5,14.55,269.0,88.93,49.45
2018,5,7,7,0,670.0,79.0,2.5,15.1,321.0,132.01,77.0
2018,5,7,7,15,706.0,84.0,2.45,15.7,374.0,177.26,112.15
2018,5,7,7,30,742.0,89.0,2.4,16.3,427.0,229.69,156.05
2018,5,7,7,45,768.0,93.5,2.4,16.9,479.0,278.98,198.97
2018,5,7,8,0,794.0,98.0,2.4,17.5,531.0,330.66,243.84
2018,5,7,8,15,814.0,101.0,2.4,18.1,580.0,381.01,287.16
2018,5,7,8,30,834.0,104.0,2.4,18.7,629.0,432.71,330.48
2018,5,7,8,45,849.0,107.0,2.4,19.3,674.0,483.24,371.71
2018,5,7,9,0,864.0,110.0,2.4,19.9,719.0,537.5,414.32
2018,5,7,9,15,878.0,111.0,2.4,20.35,759.5,586.0,451.73
2018,5,7,9,30,892.0,112.0,2.4,20.8,800.0,634.3,487.92
2018,5,7,9,45,904.0,111.5,2.4,21.3,835.0,679.53,520.83
2018,5,7,10,0,916.0,111.0,2.4,21.8,870.0,723.92,552.27
2018,5,7,10,15,921.5,113.5,2.4,22.2,898.0,765.39,579.51
2018,5,7,10,30,927.0,116.0,2.4,22.6,926.0,805.16,604.98
2018,5,7,10,45,930.5,116.5,2.4,22.95,945.5,839.64,626.68
2018,5,7,11,0,934.0,117.0,2.4,23.3,965.0,871.95,646.76
2018,5,7,11,15,935.5,117.5,2.4,23.65,977.0,900.28,664.05
2018,5,7,11,30,937.0,118.0,2.4,24.0,989.0,926.07,679.6
2018,5,7,11,45,932.0,122.5,2.45,24.35,992.5,947.32,692.61
2018,5,7,12,0,927.0,127.0,2.5,24.7,996.0,965.65,703.77
2018,5,7,12,15,833.0,183.0,2.55,24.85,962.0,953.27,695.61
2018,5,7,12,30,739.0,239.0,2.6,25.0,928.0,936.44,684.88
2018,5,7,12,45,733.0,240.0,2.65,25.15,917.0,941.54,688.64
2018,5,7,13,0,727.0,241.0,2.7,25.3,906.0,944.06,690.62
2018,5,7,13,15,691.5,253.0,2.75,25.3,876.0,927.14,680.35
2018,5,7,13,30,656.0,265.0,2.8,25.3,846.0,907.78,667.81
2018,5,7,13,45,656.5,254.0,2.8,25.3,821.5,896.99,661.74
2018,5,7,14,0,657.0,243.0,2.8,25.3,797.0,883.68,653.96
2018,5,7,14,15,715.5,204.0,2.85,25.2,786.5,892.32,661.81
2018,5,7,14,30,774.0,165.0,2.9,25.1,776.0,892.3,663.43
2018,5,7,14,45,815.0,140.5,2.9,24.95,756.5,891.17,664.29
2018,5,7,15,0,856.0,116.0,2.9,24.8,737.0,885.13,661.99
2018,5,7,15,15,842.5,112.5,2.9,24.8,693.0,851.02,640.32
2018,5,7,15,30,829.0,109.0,2.9,24.8,649.0,815.02,617.41
2018,5,7,15,45,812.0,105.5,3.0,24.15,602.0,774.56,593.22
2018,5,7,16,0,795.0,102.0,3.1,23.5,555.0,732.86,567.58
2018,5,7,16,15,773.0,97.0,3.1,22.9,504.5,684.82,536.15
2018,5,7,16,30,751.0,92.0,3.1,22.3,454.0,636.38,503.56
2018,5,7,16,45,720.0,87.5,3.1,21.7,402.0,585.09,466.39
2018,5,7,17,0,689.0,83.0,3.1,21.1,350.0,532.27,426.86
2018,5,7,17,15,642.5,77.0,2.95,20.2,297.5,470.05,378.7
2018,5,7,17,30,596.0,71.0,2.8,19.3,245.0,410.68,331.03
2018,5,7,17,45,528.0,63.5,2.65,18.45,195.0,342.43,274.51
2018,5,7,18,0,460.0,56.0,2.5,17.6,145.0,279.59,220.64
2018,5,7,18,15,356.0,46.0,2.3,16.8,102.5,205.92,157.19
2018,5,7,18,30,252.0,36.0,2.1,16.0,60.0,143.84,98.35
2018,5,7,18,45,140.0,21.0,1.85,15.2,33.0,72.71,0.0
2018,5,7,19,0,28.0,6.0,1.6,14.4,6.0,12.71,0.0
2018,5,7,19,15,14.0,3.0,1.7,14.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.95,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.1,11.6,2.0,0.0,0.0
2018,5,8,5,15,111.5,14.5,2.35,12.0,22.0,14.25,0.0
2018,5,8,5,30,213.0,27.0,2.6,12.4,42.0,21.26,6.42
2018,5,8,5,45,327.0,37.0,2.85,12.8,81.5,28.71,18.95
2018,5,8,6,0,441.0,47.0,3.1,13.2,121.0,34.81,25.11
2018,5,8,6,15,512.0,55.0,3.2,13.6,169.5,38.73,28.95
2018,5,8,6,30,583.0,63.0,3.3,14.0,218.0,49.91,31.91
2018,5,8,6,45,629.0,69.0,3.4,14.35,269.0,88.11,47.87
2018,5,8,7,0,675.0,75.0,3.5,14.7,320.0,131.28,76.2
2018,5,8,7,15,708.5,79.0,3.5,15.15,371.5,175.59,111.19
2018,5,8,7,30,742.0,83.0,3.5,15.6,423.0,226.45,154.48
2018,5,8,7,45,766.0,87.0,3.55,16.05,473.5,274.8,197.31
2018,5,8,8,0,790.0,91.0,3.6,16.5,524.0,325.31,242.03
2018,5,8,8,15,805.5,95.0,3.45,16.55,570.5,374.69,285.71
2018,5,8,8,30,821.0,99.0,3.3,16.6,617.0,424.98,329.15
2018,5,8,8,45,832.5,102.5,3.2,16.6,660.0,473.69,370.39
2018,5,8,9,0,844.0,106.0,3.1,16.6,703.0,525.85,413.03
2018,5,8,9,15,853.0,109.0,3.0,16.6,741.0,572.41,450.32
2018,5,8,9,30,862.0,112.0,2.9,16.6,779.0,618.39,486.15
2018,5,8,9,45,824.5,136.0,2.75,16.6,796.5,650.98,510.24
2018,5,8,10,0,787.0,160.0,2.6,16.6,814.0,681.85,532.12
2018,5,8,10,15,662.5,237.0,2.6,16.8,799.5,693.73,537.68
2018,5,8,10,30,538.0,314.0,2.6,17.0,785.0,698.19,537.29
2018,5,8,10,45,691.5,233.0,2.55,17.2,853.0,762.9,587.05
2018,5,8,11,0,845.0,152.0,2.5,17.4,921.0,834.75,637.28
2018,5,8,11,15,876.5,134.5,2.5,17.95,941.5,868.34,658.05
2018,5,8,11,30,908.0,117.0,2.5,18.5,962.0,901.61,678.73
2018,5,8,11,45,834.5,161.0,2.55,19.05,941.0,901.83,677.38
2018,5,8,12,0,761.0,205.0,2.6,19.6,920.0,895.57,672.05
2018,5,8,12,15,601.5,294.0,2.65,20.25,858.0,852.39,639.04
2018,5,8,12,30,442.0,383.0,2.7,20.9,796.0,802.24,598.75
2018,5,8,12,45,495.0,357.5,2.75,21.55,815.0,834.92,622.24
2018,5,8,13,0,548.0,332.0,2.8,22.2,834.0,866.07,643.86
2018,5,8,13,15,709.5,231.5,3.0,22.4,868.5,923.5,688.17
2018,5,8,13,30,871.0,131.0,3.2,22.6,903.0,966.78,718.18
2018,5,8,13,45,882.0,118.5,3.4,22.85,881.5,961.95,716.07
2018,5,8,14,0,893.0,106.0,3.6,23.1,860.0,953.75,712.12
2018,5,8,14,15,885.5,104.5,3.75,22.8,828.5,936.7,703.41
2018,5,8,14,30,878.0,103.0,3.9,22.5,797.0,916.95,692.86
2018,5,8,14,45,868.0,101.0,4.05,22.2,760.0,891.85,678.52
2018,5,8,15,0,858.0,99.0,4.2,21.9,723.0,864.39,662.41
2018,5,8,15,15,844.5,97.0,4.2,21.9,680.5,831.77,641.07
2018,5,8,15,30,831.0,95.0,4.2,21.9,638.0,797.35,618.33
2018,5,8,15,45,811.5,92.5,4.2,21.05,590.5,760.78,595.81
2018,5,8,16,0,792.0,90.0,4.2,20.2,543.0,718.3,568.52
2018,5,8,16,15,765.5,88.0,4.0,19.75,493.0,670.46,535.23
2018,5,8,16,30,739.0,86.0,3.8,19.3,443.0,622.58,501.36
2018,5,8,16,45,704.0,82.0,3.6,18.9,391.0,569.33,460.98
2018,5,8,17,0,669.0,78.0,3.4,18.5,339.0,515.29,418.9
2018,5,8,17,15,622.0,73.0,3.2,18.05,288.0,454.79,370.57
2018,5,8,17,30,575.0,68.0,3.0,17.6,237.0,397.24,323.12
2018,5,8,17,45,506.0,61.5,2.8,17.15,188.5,330.57,266.91
2018,5,8,18,0,437.0,55.0,2.6,16.7,140.0,269.45,213.82
2018,5,8,18,15,338.0,45.0,2.45,16.3,99.0,198.75,152.44
2018,5,8,18,30,239.0,35.0,2.3,15.9,58.0,138.3,95.78
2018,5,8,18,45,135.5,21.5,2.1,15.45,33.0,72.71,0.0
2018,5,8,19,0,32.0,8.0,1.9,15.0,8.0,15.71,0.0
2018,5,8,19,15,16.0,4.0,1.8,14.75,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.65,11.65,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.7,11.6,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,2.0,12.15,23.0,14.74,0.0
2018,5,9,5,30,227.0,28.0,2.3,12.7,44.0,23.05,8.67
2018,5,9,5,45,345.0,37.0,2.6,13.2,84.5,28.51,18.83
2018,5,9,6,0,463.0,46.0,2.9,13.7,125.0,33.7,24.11
2018,5,9,6,15,320.5,59.5,2.95,14.1,123.0,42.99,32.69
2018,5,9,6,30,178.0,73.0,3.0,14.5,121.0,60.78,44.2
2018,5,9,6,45,135.0,106.5,3.1,14.95,147.5,99.67,74.17
2018,5,9,7,0,92.0,140.0,3.2,15.4,174.0,130.07,99.97
2018,5,9,7,15,129.0,160.5,3.25,15.85,215.5,159.9,122.57
2018,5,9,7,30,166.0,181.0,3.3,16.3,257.0,193.63,148.74
2018,5,9,7,45,194.0,205.5,3.35,16.75,304.5,232.05,179.29
2018,5,9,8,0,222.0,230.0,3.4,17.2,352.0,273.45,212.22
2018,5,9,8,15,341.5,222.0,3.45,17.55,429.0,319.39,247.59
2018,5,9,8,30,461.0,214.0,3.5,17.9,506.0,376.67,292.76
2018,5,9,8,45,456.5,234.0,3.6,18.3,540.0,416.12,324.58
2018,5,9,9,0,452.0,254.0,3.7,18.7,574.0,454.84,355.08
2018,5,9,9,15,653.0,188.0,3.75,19.0,679.0,529.22,414.24
2018,5,9,9,30,854.0,122.0,3.8,19.3,784.0,624.44,488.46
2018,5,9,9,45,890.5,110.5,3.9,19.6,827.5,673.79,526.12
2018,5,9,10,0,927.0,99.0,4.0,19.9,871.0,724.1,563.66
2018,5,9,10,15,932.0,100.5,4.0,20.05,897.5,764.52,591.41
2018,5,9,10,30,937.0,102.0,4.0,20.2,924.0,803.18,617.69
2018,5,9,10,45,941.5,102.5,4.05,20.4,944.5,838.58,641.57
2018,5,9,11,0,946.0,103.0,4.1,20.6,965.0,871.85,663.83
2018,5,9,11,15,948.0,103.5,4.1,20.7,977.5,900.72,682.98
2018,5,9,11,30,950.0,104.0,4.1,20.8,990.0,927.06,700.35
2018,5,9,11,45,949.5,105.0,4.1,20.85,994.5,949.01,714.86
2018,5,9,12,0,949.0,106.0,4.1,20.9,999.0,968.13,727.49
2018,5,9,12,15,945.0,108.0,4.05,20.95,995.0,982.09,736.41
2018,5,9,12,30,941.0,110.0,4.0,21.0,991.0,993.01,743.38
2018,5,9,12,45,934.5,112.5,3.95,21.05,979.0,999.02,747.15
2018,5,9,13,0,928.0,115.0,3.9,21.1,967.0,1001.93,748.99
2018,5,9,13,15,924.5,113.5,3.9,21.1,948.5,1000.54,748.55
2018,5,9,13,30,921.0,112.0,3.9,21.1,930.0,996.06,746.18
2018,5,9,13,45,916.0,110.5,3.9,21.1,905.0,987.08,740.93
2018,5,9,14,0,911.0,109.0,3.9,21.1,880.0,975.11,733.79
2018,5,9,14,15,903.5,107.5,3.95,20.95,848.0,957.89,723.92
2018,5,9,14,30,896.0,106.0,4.0,20.8,816.0,937.92,712.21
2018,5,9,14,45,885.5,104.5,4.05,20.7,778.0,912.62,696.7
2018,5,9,15,0,875.0,103.0,4.1,20.6,740.0,884.96,679.5
2018,5,9,15,15,861.5,100.0,4.1,20.6,696.5,850.88,657.2
2018,5,9,15,30,848.0,97.0,4.1,20.6,653.0,814.92,633.43
2018,5,9,15,45,829.5,95.0,4.15,19.95,605.5,779.28,611.41
2018,5,9,16,0,811.0,93.0,4.2,19.3,558.0,737.56,584.53
2018,5,9,16,15,784.5,90.0,4.2,18.85,506.5,687.93,550.59
2018,5,9,16,30,758.0,87.0,4.2,18.4,455.0,638.2,515.89
2018,5,9,16,45,723.5,83.5,4.15,17.9,403.0,582.82,474.51
2018,5,9,17,0,689.0,80.0,4.1,17.4,351.0,531.18,434.49
2018,5,9,17,15,641.0,75.0,3.95,16.85,298.5,469.19,384.92
2018,5,9,17,30,593.0,70.0,3.8,16.3,246.0,410.18,336.17
2018,5,9,17,45,524.5,63.5,3.6,15.75,196.5,342.79,279.04
2018,5,9,18,0,456.0,57.0,3.4,15.2,147.0,280.82,224.85
2018,5,9,18,15,351.5,47.0,3.15,14.7,104.5,206.78,160.22
2018,5,9,18,30,247.0,37.0,2.9,14.2,62.0,143.95,101.74
2018,5,9,18,45,139.0,22.5,2.6,13.7,35.0,75.69,0.0
2018,5,9,19,0,31.0,8.0,2.3,13.2,8.0,15.52,0.0
2018,5,9,19,15,15.5,4.0,2.35,13.1,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.15,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.2,2.0,0.0,0.0
2018,5,10,5,15,82.0,16.0,2.35,12.45,22.0,15.73,0.0
2018,5,10,5,30,158.0,30.0,2.4,12.7,42.0,23.63,10.03
2018,5,10,5,45,243.5,41.0,2.45,12.9,75.5,31.35,21.38
2018,5,10,6,0,329.0,52.0,2.5,13.1,109.0,38.7,28.62
2018,5,10,6,15,379.5,65.0,2.55,13.4,152.0,47.19,36.55
2018,5,10,6,30,430.0,78.0,2.6,13.7,195.0,64.13,43.47
2018,5,10,6,45,497.0,87.0,2.65,14.05,249.5,98.5,60.33
2018,5,10,7,0,564.0,96.0,2.7,14.4,304.0,140.15,88.19
2018,5,10,7,15,634.0,98.0,2.7,14.95,365.0,183.21,120.76
2018,5,10,7,30,704.0,100.0,2.7,15.5,426.0,233.54,161.84
2018,5,10,7,45,733.0,103.5,2.75,16.0,477.0,281.14,203.44
2018,5,10,8,0,762.0,107.0,2.8,16.5,528.0,334.74,249.87
2018,5,10,8,15,782.5,111.0,2.9,17.0,576.5,384.55,292.95
2018,5,10,8,30,803.0,115.0,3.0,17.5,625.0,435.79,336.24
2018,5,10,8,45,818.0,117.5,3.05,18.0,668.5,484.34,376.37
2018,5,10,9,0,833.0,120.0,3.1,18.5,712.0,533.34,415.73
2018,5,10,9,15,833.5,128.0,3.15,18.8,748.5,579.52,452.09
2018,5,10,9,30,834.0,136.0,3.2,19.1,785.0,624.5,486.56
2018,5,10,9,45,774.5,173.0,3.3,19.45,795.5,656.31,509.5
2018,5,10,10,0,715.0,210.0,3.4,19.8,806.0,680.15,525.96
2018,5,10,10,15,614.5,271.0,3.4,19.95,795.0,693.07,532.89
2018,5,10,10,30,514.0,332.0,3.4,20.1,784.0,698.68,534.06
2018,5,10,10,45,529.0,334.0,3.4,20.3,808.5,732.44,558.02
2018,5,10,11,0,544.0,336.0,3.4,20.5,833.0,765.9,581.3
2018,5,10,11,15,568.0,329.5,3.4,20.6,854.5,798.46,604.31
2018,5,10,11,30,592.0,323.0,3.4,20.7,876.0,830.6,626.84
2018,5,10,11,45,711.0,253.5,3.35,20.8,921.0,885.47,667.82
2018,5,10,12,0,830.0,184.0,3.3,20.9,966.0,940.31,704.09
2018,5,10,12,15,787.5,209.5,3.35,21.0,949.5,940.91,704.14
2018,5,10,12,30,745.0,235.0,3.4,21.1,933.0,941.48,704.72
2018,5,10,12,45,814.5,189.0,3.45,21.15,944.5,967.76,722.89
2018,5,10,13,0,884.0,143.0,3.5,21.2,956.0,989.5,737.84
2018,5,10,13,15,858.5,154.0,3.55,20.95,931.0,985.09,736.28
2018,5,10,13,30,833.0,165.0,3.6,20.7,906.0,973.26,730.02
2018,5,10,13,45,816.0,167.5,3.7,20.45,876.5,958.08,721.93
2018,5,10,14,0,799.0,170.0,3.8,20.2,847.0,940.34,712.11
2018,5,10,14,15,771.0,175.0,3.85,20.0,808.5,912.56,694.92
2018,5,10,14,30,743.0,180.0,3.9,19.8,770.0,886.95,679.23
2018,5,10,14,45,789.0,150.5,3.95,19.55,750.5,882.05,678.14
2018,5,10,15,0,835.0,121.0,4.0,19.3,731.0,875.99,676.2
2018,5,10,15,15,825.0,117.0,4.0,19.3,689.5,844.83,655.67
2018,5,10,15,30,815.0,113.0,4.0,19.3,648.0,811.66,633.76
2018,5,10,15,45,795.0,109.5,4.0,18.7,600.0,769.22,606.33
2018,5,10,16,0,775.0,106.0,4.0,18.1,552.0,725.75,577.7
2018,5,10,16,15,748.0,102.5,3.9,17.65,501.5,676.38,543.44
2018,5,10,16,30,721.0,99.0,3.8,17.2,451.0,629.78,510.18
2018,5,10,16,45,686.0,94.5,3.75,16.8,399.0,574.51,468.42
2018,5,10,17,0,651.0,90.0,3.7,16.4,347.0,520.5,426.48
2018,5,10,17,15,599.0,85.0,3.6,15.85,295.0,457.65,376.28
2018,5,10,17,30,547.0,80.0,3.5,15.3,243.0,398.07,327.16
2018,5,10,17,45,472.0,72.5,3.4,14.75,193.5,328.1,268.1
2018,5,10,18,0,397.0,65.0,3.3,14.2,144.0,263.5,212.05
2018,5,10,18,15,297.0,53.0,3.15,13.85,102.5,192.84,150.31
2018,5,10,18,30,197.0,41.0,3.0,13.5,61.0,132.26,94.75
2018,5,10,18,45,109.0,24.5,2.9,13.1,34.5,70.07,0.0
2018,5,10,19,0,21.0,8.0,2.8,12.7,8.0,13.09,0.0
2018,5,10,19,15,10.5,4.0,2.8,12.65,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,11,4,45,6.5,1.5,1.25,10.75,1.5,0.0,0.0
2018,5,11,5,0,13.0,3.0,1.3,10.8,3.0,0.0,0.0
2018,5,11,5,15,77.5,15.5,1.55,11.35,21.0,15.24,0.0
2018,5,11,5,30,142.0,28.0,1.8,11.9,39.0,21.85,9.65
2018,5,11,5,45,205.5,42.5,2.05,12.45,71.5,32.48,22.48
2018,5,11,6,0,269.0,57.0,2.3,13.0,104.0,42.57,32.08
2018,5,11,6,15,320.5,70.5,2.5,13.6,145.0,51.34,40.22
2018,5,11,6,30,372.0,84.0,2.7,14.2,186.0,68.95,47.53
2018,5,11,6,45,444.0,92.5,2.9,14.8,239.0,101.35,64.12
2018,5,11,7,0,516.0,101.0,3.1,15.4,292.0,140.36,90.06
2018,5,11,7,15,575.0,105.0,3.15,15.95,348.0,180.93,121.09
2018,5,11,7,30,634.0,109.0,3.2,16.5,404.0,227.65,159.38
2018,5,11,7,45,645.0,120.5,3.3,17.05,450.0,273.8,199.84
2018,5,11,8,0,656.0,132.0,3.4,17.6,496.0,320.92,240.87
2018,5,11,8,15,679.5,138.0,3.45,18.15,544.0,368.65,281.51
2018,5,11,8,30,703.0,144.0,3.5,18.7,592.0,418.23,322.8
2018,5,11,8,45,690.0,161.0,3.55,19.25,626.5,462.18,358.81
2018,5,11,9,0,677.0,178.0,3.6,19.8,661.0,504.29,392.23
2018,5,11,9,15,685.0,188.0,3.7,20.35,699.5,549.9,427.47
2018,5,11,9,30,693.0,198.0,3.8,20.9,738.0,595.28,461.63
2018,5,11,9,45,741.5,186.0,3.9,21.4,786.0,646.3,500.03
2018,5,11,10,0,790.0,174.0,4.0,21.9,834.0,701.42,540.64
2018,5,11,10,15,857.5,145.5,4.05,22.3,883.0,754.68,579.53
2018,5,11,10,30,925.0,117.0,4.1,22.7,932.0,811.37,617.9
2018,5,11,10,45,923.0,122.0,4.15,23.05,950.5,845.45,640.11
2018,5,11,11,0,921.0,127.0,4.2,23.4,969.0,877.09,660.63
2018,5,11,11,15,935.5,120.5,4.25,23.6,986.0,909.34,681.86
2018,5,11,11,30,950.0,114.0,4.3,23.8,1003.0,939.61,701.66
2018,5,11,11,45,953.0,113.0,4.3,24.0,1008.5,962.76,716.34
2018,5,11,12,0,956.0,112.0,4.3,24.2,1014.0,983.17,729.25
2018,5,11,12,15,954.5,112.0,4.3,24.3,1010.5,997.57,738.48
2018,5,11,12,30,953.0,112.0,4.3,24.4,1007.0,1008.94,745.81
2018,5,11,12,45,950.5,112.5,4.3,24.5,997.0,1016.79,750.92
2018,5,11,13,0,948.0,113.0,4.3,24.6,987.0,1021.53,754.11
2018,5,11,13,15,944.0,112.0,4.3,24.65,968.0,1020.18,753.54
2018,5,11,13,30,940.0,111.0,4.3,24.7,949.0,1015.68,751.06
2018,5,11,13,45,935.5,109.0,4.3,24.8,923.5,1006.55,745.49
2018,5,11,14,0,931.0,107.0,4.3,24.9,898.0,994.35,738.01
2018,5,11,14,15,923.5,105.5,4.4,24.9,865.5,976.89,727.96
2018,5,11,14,30,916.0,104.0,4.5,24.9,833.0,956.62,716.05
2018,5,11,14,45,906.0,102.0,4.55,24.9,794.5,930.86,700.26
2018,5,11,15,0,896.0,100.0,4.6,24.9,756.0,902.66,682.82
2018,5,11,15,15,883.0,98.0,4.6,24.9,712.5,869.6,661.58
2018,5,11,15,30,870.0,96.0,4.6,24.9,669.0,834.6,638.87
2018,5,11,15,45,853.0,93.0,4.6,24.65,621.0,798.37,615.73
2018,5,11,16,0,836.0,90.0,4.6,24.4,573.0,755.94,587.82
2018,5,11,16,15,814.5,87.0,4.4,24.05,522.5,709.11,555.61
2018,5,11,16,30,793.0,84.0,4.2,23.7,472.0,661.79,522.85
2018,5,11,16,45,765.5,79.5,4.0,23.3,420.0,608.54,484.16
2018,5,11,17,0,738.0,75.0,3.8,22.9,368.0,555.8,444.1
2018,5,11,17,15,697.0,70.0,3.5,22.1,315.0,497.91,399.14
2018,5,11,17,30,656.0,65.0,3.2,21.3,262.0,440.15,352.78
2018,5,11,17,45,595.0,58.5,2.85,20.5,211.0,373.47,297.7
2018,5,11,18,0,534.0,52.0,2.5,19.7,160.0,311.59,244.76
2018,5,11,18,15,437.5,43.0,2.4,18.95,115.0,238.02,181.72
2018,5,11,18,30,341.0,34.0,2.3,18.2,70.0,173.41,122.75
2018,5,11,18,45,204.5,21.5,2.15,17.5,40.0,95.17,6.13
2018,5,11,19,0,68.0,9.0,2.0,16.8,10.0,25.91,0.0
2018,5,11,19,15,34.0,4.5,1.95,16.6,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.15,12.1,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.3,4.0,0.0,0.0
2018,5,12,5,15,138.0,17.0,1.15,13.2,27.0,16.71,0.0
2018,5,12,5,30,252.0,30.0,1.2,14.1,50.0,24.48,12.02
2018,5,12,5,45,363.0,39.5,1.2,15.0,91.5,30.36,20.5
2018,5,12,6,0,474.0,49.0,1.2,15.9,133.0,35.92,25.93
2018,5,12,6,15,545.0,55.5,1.35,16.6,182.5,38.5,28.46
2018,5,12,6,30,616.0,62.0,1.5,17.3,232.0,56.9,32.17
2018,5,12,6,45,664.0,67.0,1.65,18.05,285.0,96.41,50.77
2018,5,12,7,0,712.0,72.0,1.8,18.8,338.0,144.33,83.52
2018,5,12,7,15,745.5,76.0,1.85,19.45,391.0,190.41,119.89
2018,5,12,7,30,779.0,80.0,1.9,20.1,444.0,239.96,161.49
2018,5,12,7,45,803.0,83.0,1.95,20.8,495.0,289.3,204.07
2018,5,12,8,0,827.0,86.0,2.0,21.5,546.0,340.76,248.12
2018,5,12,8,15,845.0,88.5,2.05,21.95,594.5,395.54,294.2
2018,5,12,8,30,863.0,91.0,2.1,22.4,643.0,447.16,336.83
2018,5,12,8,45,877.5,93.0,2.1,22.9,688.0,497.52,377.15
2018,5,12,9,0,892.0,95.0,2.1,23.4,733.0,548.13,416.38
2018,5,12,9,15,899.0,99.0,2.1,23.7,772.0,596.38,452.96
2018,5,12,9,30,906.0,103.0,2.1,24.0,811.0,643.82,487.88
2018,5,12,9,45,909.0,107.5,2.15,24.3,843.5,688.12,519.87
2018,5,12,10,0,912.0,112.0,2.2,24.6,876.0,730.91,549.88
2018,5,12,10,15,917.0,113.5,2.3,24.75,902.5,770.7,576.47
2018,5,12,10,30,922.0,115.0,2.4,24.9,929.0,808.77,601.73
2018,5,12,10,45,925.5,116.5,2.45,25.1,949.0,843.77,624.3
2018,5,12,11,0,929.0,118.0,2.5,25.3,969.0,876.64,645.34
2018,5,12,11,15,930.5,118.5,2.6,25.4,980.5,904.61,663.72
2018,5,12,11,30,932.0,119.0,2.7,25.5,992.0,930.08,680.49
2018,5,12,11,45,932.0,119.5,2.8,25.55,996.5,951.61,694.87
2018,5,12,12,0,932.0,120.0,2.9,25.6,1001.0,970.39,707.54
2018,5,12,12,15,925.0,123.5,3.0,25.55,995.5,982.8,716.44
2018,5,12,12,30,918.0,127.0,3.1,25.5,990.0,992.18,723.53
2018,5,12,12,45,908.5,130.5,3.2,25.5,977.0,996.19,727.1
2018,5,12,13,0,899.0,134.0,3.3,25.5,964.0,997.17,728.85
2018,5,12,13,15,893.5,133.5,3.4,25.3,945.0,994.98,729.22
2018,5,12,13,30,888.0,133.0,3.5,25.1,926.0,989.82,727.75
2018,5,12,13,45,880.5,132.0,3.6,24.95,900.0,979.32,722.7
2018,5,12,14,0,873.0,131.0,3.7,24.8,874.0,965.98,715.85
2018,5,12,14,15,863.5,130.0,3.75,24.55,842.0,948.04,705.93
2018,5,12,14,30,854.0,129.0,3.8,24.3,810.0,933.01,698.02
2018,5,12,14,45,840.5,127.0,3.85,24.0,771.0,905.42,681.68
2018,5,12,15,0,827.0,125.0,3.9,23.7,732.0,875.65,663.81
2018,5,12,15,15,811.5,122.0,3.9,23.7,688.5,841.09,641.44
2018,5,12,15,30,796.0,119.0,3.9,23.7,645.0,804.84,617.75
2018,5,12,15,45,776.0,116.0,3.85,22.95,598.0,763.5,591.73
2018,5,12,16,0,756.0,113.0,3.8,22.2,551.0,721.18,564.56
2018,5,12,16,15,730.5,108.5,3.7,21.75,501.0,675.3,533.45
2018,5,12,16,30,705.0,104.0,3.6,21.3,451.0,626.64,499.05
2018,5,12,16,45,671.0,99.0,3.55,20.8,399.5,572.01,458.76
2018,5,12,17,0,637.0,94.0,3.5,20.3,348.0,518.57,418.22
2018,5,12,17,15,591.5,87.5,3.2,19.7,297.0,458.24,370.68
2018,5,12,17,30,546.0,81.0,2.9,19.1,246.0,400.67,323.93
2018,5,12,17,45,481.0,72.0,2.65,18.45,197.0,333.83,268.53
2018,5,12,18,0,416.0,63.0,2.4,17.8,148.0,272.12,215.85
2018,5,12,18,15,322.5,51.0,2.15,17.05,106.0,201.28,155.2
2018,5,12,18,30,229.0,39.0,1.9,16.3,64.0,141.07,101.32
2018,5,12,18,45,131.5,23.5,1.6,15.5,36.5,76.76,12.61
2018,5,12,19,0,34.0,8.0,1.3,14.7,9.0,16.46,0.0
2018,5,12,19,15,17.0,4.0,1.3,14.45,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.5,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.5,13.1,4.0,0.0,0.0
2018,5,13,5,15,73.0,19.5,2.6,13.25,25.0,19.17,0.0
2018,5,13,5,30,138.0,35.0,2.7,13.4,46.0,28.77,15.77
2018,5,13,5,45,234.5,48.5,2.8,13.55,84.0,37.28,26.63
2018,5,13,6,0,331.0,62.0,2.9,13.7,122.0,46.44,35.45
2018,5,13,6,15,394.5,74.0,2.85,13.95,167.5,53.93,42.49
2018,5,13,6,30,458.0,86.0,2.8,14.2,213.0,75.05,49.9
2018,5,13,6,45,515.0,93.5,2.8,14.45,264.5,109.85,68.07
2018,5,13,7,0,572.0,101.0,2.8,14.7,316.0,150.16,95.85
2018,5,13,7,15,611.5,107.0,2.75,15.15,367.0,192.1,129.2
2018,5,13,7,30,651.0,113.0,2.7,15.6,418.0,238.18,167.99
2018,5,13,7,45,682.0,116.5,2.6,16.05,468.0,283.69,207.44
2018,5,13,8,0,713.0,120.0,2.5,16.5,518.0,332.12,249.19
2018,5,13,8,15,736.0,123.0,2.5,17.05,565.5,379.82,289.94
2018,5,13,8,30,759.0,126.0,2.5,17.6,613.0,432.39,333.45
2018,5,13,8,45,778.0,128.5,2.5,18.1,657.5,480.66,372.71
2018,5,13,9,0,797.0,131.0,2.5,18.6,702.0,529.83,411.55
2018,5,13,9,15,818.0,128.5,2.5,19.1,742.5,576.22,447.37
2018,5,13,9,30,839.0,126.0,2.5,19.6,783.0,623.18,482.63
2018,5,13,9,45,859.5,121.5,2.5,20.05,819.0,670.38,517.24
2018,5,13,10,0,880.0,117.0,2.5,20.5,855.0,715.05,549.26
2018,5,13,10,15,886.5,118.5,2.6,20.85,882.0,754.72,576.02
2018,5,13,10,30,893.0,120.0,2.7,21.2,909.0,792.84,601.46
2018,5,13,10,45,898.0,120.5,2.75,21.55,929.0,827.14,623.76
2018,5,13,11,0,903.0,121.0,2.8,21.9,949.0,859.47,644.58
