Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.5,0.8,13.5,7.5,0.0,0.0
2018,6,2,5,0,84.0,13.0,0.8,13.8,15.0,12.78,0.0
2018,6,2,5,15,207.0,25.0,0.95,14.5,45.5,20.02,6.28
2018,6,2,5,30,330.0,37.0,1.1,15.2,76.0,28.74,18.79
2018,6,2,5,45,419.0,45.5,1.25,15.85,119.0,33.56,23.73
2018,6,2,6,0,508.0,54.0,1.4,16.5,162.0,38.1,28.04
2018,6,2,6,15,567.5,60.0,1.35,17.3,210.5,48.32,29.77
2018,6,2,6,30,627.0,66.0,1.3,18.1,259.0,85.09,44.89
2018,6,2,6,45,668.5,70.5,1.25,18.9,310.0,124.83,69.93
2018,6,2,7,0,710.0,75.0,1.2,19.7,361.0,172.07,105.67
2018,6,2,7,15,739.5,79.5,1.2,20.75,412.5,217.8,143.12
2018,6,2,7,30,769.0,84.0,1.2,21.8,464.0,266.52,183.93
2018,6,2,7,45,791.5,86.5,1.15,22.9,513.5,314.17,223.91
2018,6,2,8,0,814.0,89.0,1.1,24.0,563.0,363.77,264.54
2018,6,2,8,15,831.0,92.0,1.25,24.9,610.0,413.35,304.91
2018,6,2,8,30,848.0,95.0,1.4,25.8,657.0,467.75,347.58
2018,6,2,8,45,861.5,96.5,1.5,26.7,700.0,515.85,384.33
2018,6,2,9,0,875.0,98.0,1.6,27.6,743.0,564.14,420.1
2018,6,2,9,15,881.0,102.0,1.75,28.25,780.5,610.3,453.9
2018,6,2,9,30,887.0,106.0,1.9,28.9,818.0,655.62,486.22
2018,6,2,9,45,890.0,111.0,2.0,29.6,850.0,698.84,515.84
2018,6,2,10,0,893.0,116.0,2.1,30.3,882.0,740.64,542.85
2018,6,2,10,15,899.0,117.0,2.2,30.75,908.5,779.42,567.38
2018,6,2,10,30,905.0,118.0,2.3,31.2,935.0,816.64,590.67
2018,6,2,10,45,909.0,119.0,2.35,31.7,954.5,850.53,611.11
2018,6,2,11,0,913.0,120.0,2.4,32.2,974.0,882.42,630.1
2018,6,2,11,15,915.5,121.0,2.4,32.5,987.0,910.89,646.9
2018,6,2,11,30,918.0,122.0,2.4,32.8,1000.0,937.04,662.16
2018,6,2,11,45,919.0,121.5,2.4,33.1,1004.5,957.98,674.09
2018,6,2,12,0,920.0,121.0,2.4,33.4,1009.0,976.33,684.45
2018,6,2,12,15,921.5,120.0,2.4,33.55,1007.5,991.99,693.61
2018,6,2,12,30,923.0,119.0,2.4,33.7,1006.0,1004.9,701.15
2018,6,2,12,45,923.0,117.0,2.35,33.9,996.5,1012.53,704.87
2018,6,2,13,0,923.0,115.0,2.3,34.1,987.0,1017.21,706.91
2018,6,2,13,15,919.5,114.5,2.35,34.15,970.0,1017.01,707.57
2018,6,2,13,30,916.0,114.0,2.4,34.2,953.0,1013.84,706.54
2018,6,2,13,45,910.5,113.0,2.4,34.2,929.0,1005.25,701.95
2018,6,2,14,0,905.0,112.0,2.4,34.2,905.0,993.76,695.71
2018,6,2,14,15,898.0,110.0,2.45,34.1,874.0,976.98,687.03
2018,6,2,14,30,891.0,108.0,2.5,34.0,843.0,957.51,676.72
2018,6,2,14,45,881.5,106.5,2.55,33.85,806.5,933.68,663.77
2018,6,2,15,0,872.0,105.0,2.6,33.7,770.0,907.5,649.29
2018,6,2,15,15,859.5,103.0,2.6,33.7,728.5,875.95,630.46
2018,6,2,15,30,847.0,101.0,2.6,33.7,687.0,842.52,610.32
2018,6,2,15,45,832.0,98.5,2.65,33.1,642.0,809.78,592.26
2018,6,2,16,0,817.0,96.0,2.7,32.5,597.0,770.62,569.51
2018,6,2,16,15,797.0,92.5,2.7,31.95,548.5,725.35,541.73
2018,6,2,16,30,777.0,89.0,2.7,31.4,500.0,679.5,512.98
2018,6,2,16,45,750.0,85.5,2.7,30.9,449.5,628.46,479.73
2018,6,2,17,0,723.0,82.0,2.7,30.4,399.0,577.87,444.48
2018,6,2,17,15,686.5,77.5,2.5,29.35,348.0,523.45,405.29
2018,6,2,17,30,650.0,73.0,2.3,28.3,297.0,468.69,364.51
2018,6,2,17,45,599.0,67.0,2.05,27.25,247.5,406.68,316.61
2018,6,2,18,0,548.0,61.0,1.8,26.2,198.0,348.39,269.9
2018,6,2,18,15,473.0,53.5,1.6,24.95,152.5,281.97,215.74
2018,6,2,18,30,398.0,46.0,1.4,23.7,107.0,222.01,165.33
2018,6,2,18,45,285.0,35.5,1.25,22.4,71.0,152.86,106.11
2018,6,2,19,0,172.0,25.0,1.1,21.1,35.0,89.01,17.45
2018,6,2,19,15,88.5,13.0,1.0,20.65,18.0,34.5,0.0
2018,6,2,19,30,5.0,1.0,0.9,20.2,1.0,0.0,0.0
2018,6,2,19,45,2.5,0.5,0.85,19.7,0.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.75,14.9,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,1.9,15.2,16.0,13.76,0.0
2018,6,3,5,15,211.5,26.0,2.05,15.8,47.0,20.99,7.07
2018,6,3,5,30,336.0,38.0,2.2,16.4,78.0,29.68,19.47
2018,6,3,5,45,425.0,46.0,2.4,17.05,121.0,33.97,23.95
2018,6,3,6,0,514.0,54.0,2.6,17.7,164.0,38.06,27.84
2018,6,3,6,15,572.5,60.0,2.5,18.45,212.5,48.9,29.69
2018,6,3,6,30,631.0,66.0,2.4,19.2,261.0,85.87,45.06
2018,6,3,6,45,672.5,71.0,2.35,20.0,312.5,126.21,70.65
2018,6,3,7,0,714.0,76.0,2.3,20.8,364.0,174.1,107.02
2018,6,3,7,15,743.0,79.5,2.25,21.75,414.5,219.02,144.03
2018,6,3,7,30,772.0,83.0,2.2,22.7,465.0,266.89,184.49
2018,6,3,7,45,793.5,86.0,2.15,23.65,514.5,314.8,225.2
2018,6,3,8,0,815.0,89.0,2.1,24.6,564.0,364.56,266.63
2018,6,3,8,15,831.5,92.0,2.1,25.3,611.0,413.97,307.14
2018,6,3,8,30,848.0,95.0,2.1,26.0,658.0,468.15,349.88
2018,6,3,8,45,861.0,97.0,2.1,26.75,701.0,516.42,386.98
2018,6,3,9,0,874.0,99.0,2.1,27.5,744.0,564.85,422.97
2018,6,3,9,15,881.5,102.0,2.15,28.1,781.5,610.92,456.58
2018,6,3,9,30,889.0,105.0,2.2,28.7,819.0,656.29,488.72
2018,6,3,9,45,893.5,108.5,2.25,29.3,851.0,699.2,518.26
2018,6,3,10,0,898.0,112.0,2.3,29.9,883.0,740.8,545.08
2018,6,3,10,15,904.0,113.0,2.4,30.25,909.5,779.73,570.04
2018,6,3,10,30,910.0,114.0,2.5,30.6,936.0,817.1,593.78
2018,6,3,10,45,914.0,115.5,2.55,31.0,956.0,851.59,614.98
2018,6,3,11,0,918.0,117.0,2.6,31.4,976.0,884.08,634.73
2018,6,3,11,15,920.5,117.0,2.65,31.7,988.5,911.72,651.51
2018,6,3,11,30,923.0,117.0,2.7,32.0,1001.0,937.02,666.79
2018,6,3,11,45,924.0,116.5,2.75,32.3,1005.5,958.04,679.33
2018,6,3,12,0,925.0,116.0,2.8,32.6,1010.0,976.45,690.28
2018,6,3,12,15,923.5,117.0,2.85,32.65,1007.5,991.27,699.74
2018,6,3,12,30,922.0,118.0,2.9,32.7,1005.0,1003.3,707.57
2018,6,3,12,45,919.5,118.0,3.0,32.7,995.0,1010.51,713.05
2018,6,3,13,0,917.0,118.0,3.1,32.7,985.0,1014.79,716.82
2018,6,3,13,15,914.0,116.5,3.1,32.55,968.0,1014.1,717.25
2018,6,3,13,30,911.0,115.0,3.1,32.4,951.0,1010.44,715.95
2018,6,3,13,45,906.0,114.5,3.15,32.25,927.5,1002.92,712.73
2018,6,3,14,0,901.0,114.0,3.2,32.1,904.0,992.52,707.8
2018,6,3,14,15,895.5,111.5,3.2,31.85,874.0,976.74,699.42
2018,6,3,14,30,890.0,109.0,3.2,31.6,844.0,958.22,689.37
2018,6,3,14,45,875.0,110.0,3.25,31.35,806.0,932.06,674.72
2018,6,3,15,0,860.0,111.0,3.3,31.1,768.0,903.8,658.64
2018,6,3,15,15,851.5,106.5,3.3,31.1,727.5,873.41,640.08
2018,6,3,15,30,843.0,102.0,3.3,31.1,687.0,840.92,620.01
2018,6,3,15,45,830.5,98.5,3.3,30.25,642.5,809.29,602.47
2018,6,3,16,0,818.0,95.0,3.3,29.4,598.0,771.07,580.05
2018,6,3,16,15,799.5,91.0,3.25,28.7,549.5,726.37,552.1
2018,6,3,16,30,781.0,87.0,3.2,28.0,501.0,680.98,523.12
2018,6,3,16,45,758.5,83.0,3.2,27.35,452.0,632.36,491.2
2018,6,3,17,0,736.0,79.0,3.2,26.7,403.0,583.85,457.22
2018,6,3,17,15,701.5,74.5,3.1,25.7,352.0,527.75,416.29
2018,6,3,17,30,667.0,70.0,3.0,24.7,301.0,475.67,376.87
2018,6,3,17,45,618.5,64.5,2.9,23.7,251.5,414.81,329.12
2018,6,3,18,0,570.0,59.0,2.8,22.7,202.0,357.44,282.3
2018,6,3,18,15,498.0,51.5,2.7,21.7,156.0,291.28,227.02
2018,6,3,18,30,426.0,44.0,2.6,20.7,110.0,231.39,175.38
2018,6,3,18,45,314.5,34.0,2.55,19.7,73.5,161.96,114.61
2018,6,3,19,0,203.0,24.0,2.5,18.7,37.0,96.84,25.41
2018,6,3,19,15,106.0,13.0,2.5,18.15,19.5,38.95,0.0
2018,6,3,19,30,9.0,2.0,2.5,17.6,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,2.45,17.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,4,45,51.5,6.5,2.65,13.45,8.0,0.0,0.0
2018,6,4,5,0,103.0,13.0,2.8,13.6,16.0,12.78,0.0
2018,6,4,5,15,234.5,24.5,2.9,14.05,48.0,19.41,6.43
2018,6,4,5,30,366.0,36.0,3.0,14.5,80.0,27.67,17.95
2018,6,4,5,45,453.5,43.0,3.05,14.95,123.0,31.2,21.75
2018,6,4,6,0,541.0,50.0,3.1,15.4,166.0,34.58,25.04
2018,6,4,6,15,597.5,56.0,3.2,16.1,215.0,46.44,27.31
2018,6,4,6,30,654.0,62.0,3.3,16.8,264.0,84.49,43.44
2018,6,4,6,45,694.0,66.0,3.4,17.45,315.0,127.96,71.95
2018,6,4,7,0,734.0,70.0,3.5,18.1,366.0,172.44,106.18
2018,6,4,7,15,762.0,73.0,3.6,18.65,417.0,217.71,144.5
2018,6,4,7,30,790.0,76.0,3.7,19.2,468.0,265.8,186.47
2018,6,4,7,45,810.5,79.5,3.8,19.75,517.5,314.7,229.55
2018,6,4,8,0,831.0,83.0,3.9,20.3,567.0,369.5,276.73
2018,6,4,8,15,847.5,85.0,3.9,20.75,614.0,418.61,318.71
2018,6,4,8,30,864.0,87.0,3.9,21.2,661.0,468.6,360.32
2018,6,4,8,45,876.0,90.0,3.95,21.65,704.5,517.93,400.37
2018,6,4,9,0,888.0,93.0,4.0,22.1,748.0,567.34,439.35
2018,6,4,9,15,893.5,97.0,4.0,22.4,785.5,613.71,475.14
2018,6,4,9,30,899.0,101.0,4.0,22.7,823.0,659.2,509.34
2018,6,4,9,45,900.5,106.5,4.05,22.95,854.5,702.31,541.17
2018,6,4,10,0,902.0,112.0,4.1,23.2,886.0,743.87,570.04
2018,6,4,10,15,908.0,113.0,4.1,23.35,913.0,782.94,596.4
2018,6,4,10,30,914.0,114.0,4.1,23.5,940.0,820.44,621.43
2018,6,4,10,45,919.0,115.0,4.1,23.6,960.5,855.4,644.63
2018,6,4,11,0,924.0,116.0,4.1,23.7,981.0,888.41,666.36
2018,6,4,11,15,928.0,116.0,4.15,23.7,995.0,917.51,685.85
2018,6,4,11,30,932.0,116.0,4.2,23.7,1009.0,944.33,703.79
2018,6,4,11,45,934.0,115.5,4.25,23.75,1014.5,966.45,718.45
2018,6,4,12,0,936.0,115.0,4.3,23.8,1020.0,985.98,731.45
2018,6,4,12,15,935.5,115.0,4.35,23.7,1017.5,1000.96,741.91
2018,6,4,12,30,935.0,115.0,4.4,23.6,1015.0,1013.1,750.62
2018,6,4,12,45,933.0,114.5,4.45,23.5,1005.0,1020.41,756.23
2018,6,4,13,0,931.0,114.0,4.5,23.4,995.0,1024.75,759.97
2018,6,4,13,15,928.5,113.0,4.5,23.2,978.5,1025.08,761.25
2018,6,4,13,30,926.0,112.0,4.5,23.0,962.0,1022.41,760.67
2018,6,4,13,45,922.0,110.0,4.55,22.85,938.0,1014.25,756.85
2018,6,4,14,0,918.0,108.0,4.6,22.7,914.0,1003.12,751.16
2018,6,4,14,15,911.0,107.0,4.6,22.45,883.5,987.3,742.24
2018,6,4,14,30,904.0,106.0,4.6,22.2,853.0,968.76,731.54
2018,6,4,14,45,895.5,103.5,4.6,21.9,816.5,944.62,717.16
2018,6,4,15,0,887.0,101.0,4.6,21.6,780.0,918.04,701.08
2018,6,4,15,15,875.0,99.5,4.6,21.6,738.5,887.17,681.11
2018,6,4,15,30,863.0,98.0,4.6,21.6,697.0,854.38,659.71
2018,6,4,15,45,847.5,95.5,4.55,20.9,651.5,815.82,635.48
2018,6,4,16,0,832.0,93.0,4.5,20.2,606.0,780.78,613.5
2018,6,4,16,15,812.0,90.0,4.45,19.7,557.0,735.63,583.25
2018,6,4,16,30,792.0,87.0,4.4,19.2,508.0,689.87,552.06
2018,6,4,16,45,765.5,84.0,4.35,18.75,457.5,639.22,516.45
2018,6,4,17,0,739.0,81.0,4.3,18.3,407.0,588.95,478.99
2018,6,4,17,15,703.5,77.0,4.2,17.7,356.0,534.98,437.15
2018,6,4,17,30,668.0,73.0,4.1,17.1,305.0,480.64,393.84
2018,6,4,17,45,615.5,67.5,4.05,16.5,254.5,417.56,342.09
2018,6,4,18,0,563.0,62.0,4.0,15.9,204.0,358.3,291.74
2018,6,4,18,15,484.5,54.5,3.85,15.4,157.5,289.48,232.09
2018,6,4,18,30,406.0,47.0,3.7,14.9,111.0,227.41,177.01
2018,6,4,18,45,289.0,36.5,3.6,14.35,74.0,156.16,113.59
2018,6,4,19,0,172.0,26.0,3.5,13.8,37.0,91.43,29.3
2018,6,4,19,15,89.5,14.0,3.45,13.6,19.5,36.0,0.0
2018,6,4,19,30,7.0,2.0,3.4,13.4,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.4,13.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,3.35,11.85,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,3.5,12.0,15.0,12.78,0.0
2018,6,5,5,15,162.5,29.0,3.6,12.3,46.0,22.84,8.88
2018,6,5,5,30,268.0,45.0,3.7,12.6,77.0,34.83,24.25
2018,6,5,5,45,358.0,56.0,3.8,12.85,120.0,42.14,31.6
2018,6,5,6,0,448.0,67.0,3.9,13.1,163.0,49.9,38.94
2018,6,5,6,15,506.0,75.5,3.9,13.35,211.0,62.34,41.91
2018,6,5,6,30,564.0,84.0,3.9,13.6,259.0,98.06,58.5
2018,6,5,6,45,604.0,92.5,3.9,13.9,310.0,137.87,85.13
2018,6,5,7,0,644.0,101.0,3.9,14.2,361.0,181.96,119.58
2018,6,5,7,15,679.0,106.0,3.9,14.65,413.0,226.12,156.81
2018,6,5,7,30,714.0,111.0,3.9,15.1,465.0,273.86,198.26
2018,6,5,7,45,742.0,114.0,3.9,15.55,515.5,321.13,239.88
2018,6,5,8,0,770.0,117.0,3.9,16.0,566.0,370.93,283.21
2018,6,5,8,15,783.0,121.5,3.85,16.5,610.5,421.51,326.41
2018,6,5,8,30,796.0,126.0,3.8,17.0,655.0,469.39,366.43
2018,6,5,8,45,771.5,143.5,3.8,17.5,683.5,510.96,400.45
2018,6,5,9,0,747.0,161.0,3.8,18.0,712.0,546.53,428.75
2018,6,5,9,15,799.0,147.0,3.8,18.45,764.5,601.07,471.12
2018,6,5,9,30,851.0,133.0,3.8,18.9,817.0,655.88,512.83
2018,6,5,9,45,876.5,126.5,3.75,19.3,856.0,704.6,548.76
2018,6,5,10,0,902.0,120.0,3.7,19.7,895.0,751.37,581.64
2018,6,5,10,15,919.5,114.5,3.7,20.05,925.5,793.06,609.52
2018,6,5,10,30,937.0,109.0,3.7,20.4,956.0,833.89,636.48
2018,6,5,10,45,888.0,142.0,3.7,20.75,958.5,855.44,649.76
2018,6,5,11,0,839.0,175.0,3.7,21.1,961.0,873.47,660.73
2018,6,5,11,15,860.0,165.5,3.7,21.25,980.5,907.0,682.85
2018,6,5,11,30,881.0,156.0,3.7,21.4,1000.0,936.74,702.16
2018,6,5,11,45,920.5,132.0,3.75,21.55,1018.0,970.11,724.18
2018,6,5,12,0,960.0,108.0,3.8,21.7,1036.0,1001.77,744.95
2018,6,5,12,15,954.5,111.0,3.85,21.6,1032.0,1015.28,754.35
2018,6,5,12,30,949.0,114.0,3.9,21.5,1028.0,1025.82,762.02
2018,6,5,12,45,940.5,118.0,3.95,21.45,1016.5,1031.46,766.42
2018,6,5,13,0,932.0,122.0,4.0,21.4,1005.0,1034.1,768.97
2018,6,5,13,15,930.0,120.5,4.05,21.2,988.5,1034.54,770.65
2018,6,5,13,30,928.0,119.0,4.1,21.0,972.0,1031.95,770.44
2018,6,5,13,45,924.5,117.0,4.1,20.8,948.0,1024.38,766.7
2018,6,5,14,0,921.0,115.0,4.1,20.6,924.0,1013.83,761.1
2018,6,5,14,15,914.0,112.5,4.1,20.35,892.5,996.5,751.15
2018,6,5,14,30,907.0,110.0,4.1,20.1,861.0,976.41,739.41
2018,6,5,14,45,900.0,107.0,4.1,19.8,824.5,953.15,725.66
2018,6,5,15,0,893.0,104.0,4.1,19.5,788.0,927.37,710.15
2018,6,5,15,15,881.5,102.0,4.1,19.5,746.5,896.33,690.1
2018,6,5,15,30,870.0,100.0,4.1,19.5,705.0,863.3,668.59
2018,6,5,15,45,856.5,96.5,4.05,18.95,659.5,825.15,644.39
2018,6,5,16,0,843.0,93.0,4.0,18.4,614.0,790.36,622.34
2018,6,5,16,15,825.0,89.5,3.95,18.05,565.0,745.84,592.35
2018,6,5,16,30,807.0,86.0,3.9,17.7,516.0,700.54,561.35
2018,6,5,16,45,782.0,82.5,3.85,17.4,465.0,649.83,525.55
2018,6,5,17,0,757.0,79.0,3.8,17.1,414.0,599.36,488.05
2018,6,5,17,15,720.5,75.0,3.7,16.55,362.0,541.72,443.51
2018,6,5,17,30,684.0,71.0,3.6,16.0,310.0,488.27,400.8
2018,6,5,17,45,631.5,66.0,3.55,15.5,259.0,425.06,348.85
2018,6,5,18,0,579.0,61.0,3.5,15.0,208.0,365.65,298.28
2018,6,5,18,15,500.0,54.5,3.35,14.5,161.5,296.94,238.68
2018,6,5,18,30,421.0,48.0,3.2,14.0,115.0,234.92,183.51
2018,6,5,18,45,303.5,38.0,3.05,13.5,77.5,163.0,119.43
2018,6,5,19,0,186.0,28.0,2.9,13.0,40.0,98.7,36.48
2018,6,5,19,15,97.0,15.0,2.95,12.85,21.0,38.99,0.0
2018,6,5,19,30,8.0,2.0,3.0,12.7,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,3.05,12.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,4,45,1.0,4.0,3.35,12.4,4.0,0.0,0.0
2018,6,6,5,0,2.0,8.0,3.4,12.5,8.0,7.86,0.0
2018,6,6,5,15,21.0,21.5,3.45,12.7,24.0,20.31,7.43
2018,6,6,5,30,40.0,35.0,3.5,12.9,40.0,30.92,20.89
2018,6,6,5,45,74.5,53.5,3.5,13.05,67.5,46.05,35.02
2018,6,6,6,0,109.0,72.0,3.5,13.2,95.0,60.77,48.57
2018,6,6,6,15,111.5,91.0,3.55,13.5,120.0,77.97,59.58
2018,6,6,6,30,114.0,110.0,3.6,13.8,145.0,100.67,76.14
2018,6,6,6,45,133.0,131.5,3.6,14.05,180.0,127.64,96.77
2018,6,6,7,0,152.0,153.0,3.6,14.3,215.0,156.74,119.76
2018,6,6,7,15,175.0,155.0,3.6,14.65,235.0,173.08,132.5
2018,6,6,7,30,198.0,157.0,3.6,15.0,255.0,186.34,143.25
2018,6,6,7,45,305.0,183.0,3.65,15.3,352.0,252.42,195.15
2018,6,6,8,0,412.0,209.0,3.7,15.6,449.0,324.71,252.4
2018,6,6,8,15,398.5,233.0,3.7,16.05,481.0,361.69,283.04
2018,6,6,8,30,385.0,257.0,3.7,16.5,513.0,401.27,314.86
2018,6,6,8,45,443.0,254.0,3.75,16.95,567.0,443.52,348.38
2018,6,6,9,0,501.0,251.0,3.8,17.4,621.0,494.49,388.25
2018,6,6,9,15,665.5,194.5,3.8,17.75,713.0,563.34,442.83
2018,6,6,9,30,830.0,138.0,3.8,18.1,805.0,647.4,508.12
2018,6,6,9,45,836.5,141.0,3.85,18.45,836.5,689.35,539.2
2018,6,6,10,0,843.0,144.0,3.9,18.8,868.0,730.31,569.13
2018,6,6,10,15,850.5,145.5,3.95,19.0,895.0,770.12,596.73
2018,6,6,10,30,858.0,147.0,4.0,19.2,922.0,807.44,622.2
2018,6,6,10,45,841.5,159.5,4.05,19.4,933.5,834.61,640.34
2018,6,6,11,0,825.0,172.0,4.1,19.6,945.0,859.0,656.55
2018,6,6,11,15,850.5,159.5,4.15,19.75,966.0,893.17,679.69
2018,6,6,11,30,876.0,147.0,4.2,19.9,987.0,924.03,700.37
2018,6,6,11,45,877.5,147.5,4.25,20.05,992.5,945.72,714.72
2018,6,6,12,0,879.0,148.0,4.3,20.2,998.0,965.0,727.52
2018,6,6,12,15,872.5,151.5,4.35,20.15,994.0,977.11,736.07
2018,6,6,12,30,866.0,155.0,4.4,20.1,990.0,986.51,742.86
2018,6,6,12,45,856.0,159.5,4.4,20.05,978.0,990.76,746.06
2018,6,6,13,0,846.0,164.0,4.4,20.0,966.0,997.8,751.31
2018,6,6,13,15,842.5,163.0,4.4,19.95,949.5,997.75,751.84
2018,6,6,13,30,839.0,162.0,4.4,19.9,933.0,994.91,750.64
2018,6,6,13,45,833.0,160.0,4.4,19.8,909.0,985.83,745.47
2018,6,6,14,0,827.0,158.0,4.4,19.7,885.0,974.04,738.6
2018,6,6,14,15,818.5,156.0,4.35,19.55,855.0,957.23,728.22
2018,6,6,14,30,810.0,154.0,4.3,19.4,825.0,937.95,716.22
2018,6,6,14,45,799.5,152.0,4.3,19.25,790.0,914.45,701.58
2018,6,6,15,0,789.0,150.0,4.3,19.1,755.0,888.81,685.44
2018,6,6,15,15,775.0,146.5,4.3,19.1,714.0,856.46,664.11
2018,6,6,15,30,761.0,143.0,4.3,19.1,673.0,825.78,643.9
2018,6,6,15,45,741.5,139.5,4.3,18.6,628.0,785.84,617.96
2018,6,6,16,0,722.0,136.0,4.3,18.1,583.0,744.97,591.1
2018,6,6,16,15,695.5,132.0,4.25,17.7,534.0,697.46,558.35
2018,6,6,16,30,669.0,128.0,4.2,17.3,485.0,649.97,524.43
2018,6,6,16,45,630.0,123.0,4.2,16.95,433.0,592.93,481.85
2018,6,6,17,0,591.0,118.0,4.2,16.6,381.0,537.41,439.46
2018,6,6,17,15,544.0,111.0,4.1,16.1,329.5,476.56,391.75
2018,6,6,17,30,497.0,104.0,4.0,15.6,278.0,415.96,343.02
2018,6,6,17,45,447.0,94.5,3.95,15.15,232.5,357.59,294.7
2018,6,6,18,0,397.0,85.0,3.9,14.7,187.0,303.17,248.28
2018,6,6,18,15,320.5,73.5,3.7,14.25,144.0,238.98,192.79
2018,6,6,18,30,244.0,62.0,3.5,13.8,101.0,181.88,142.67
2018,6,6,18,45,158.0,45.0,3.3,13.4,67.0,116.98,85.85
2018,6,6,19,0,72.0,28.0,3.1,13.0,33.0,61.18,23.47
2018,6,6,19,15,36.5,14.5,3.1,12.9,17.0,23.42,0.0
2018,6,6,19,30,1.0,1.0,3.1,12.8,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,3.15,12.7,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,7,4,45,10.0,5.5,3.15,11.9,6.0,0.0,0.0
2018,6,7,5,0,20.0,11.0,3.2,11.9,12.0,10.81,0.0
2018,6,7,5,15,84.5,30.0,3.3,12.15,39.5,24.84,10.55
2018,6,7,5,30,149.0,49.0,3.4,12.4,67.0,39.7,28.48
2018,6,7,5,45,224.0,64.5,3.5,12.65,105.5,51.53,39.9
2018,6,7,6,0,299.0,80.0,3.6,12.9,144.0,59.34,47.36
2018,6,7,6,15,279.5,94.0,3.65,13.3,166.5,78.5,58.0
2018,6,7,6,30,260.0,108.0,3.7,13.7,189.0,103.96,73.84
2018,6,7,6,45,220.0,129.5,3.75,14.15,206.5,131.26,96.0
2018,6,7,7,0,180.0,151.0,3.8,14.6,224.0,159.74,120.93
2018,6,7,7,15,158.0,175.5,3.8,15.1,246.0,186.08,143.59
2018,6,7,7,30,136.0,200.0,3.8,15.6,268.0,210.52,164.45
2018,6,7,7,45,145.5,223.5,3.8,16.05,302.5,241.88,189.66
2018,6,7,8,0,155.0,247.0,3.8,16.5,337.0,274.33,215.47
2018,6,7,8,15,345.0,228.5,3.75,16.95,451.5,340.51,266.22
2018,6,7,8,30,535.0,210.0,3.7,17.4,566.0,424.15,331.53
2018,6,7,8,45,649.0,184.5,3.65,17.85,644.0,483.87,378.82
2018,6,7,9,0,763.0,159.0,3.6,18.3,722.0,553.68,433.42
2018,6,7,9,15,785.5,157.0,3.65,18.7,763.0,602.53,471.07
2018,6,7,9,30,808.0,155.0,3.7,19.1,804.0,649.23,506.46
2018,6,7,9,45,830.5,149.5,3.7,19.5,840.5,693.23,539.09
2018,6,7,10,0,853.0,144.0,3.7,19.9,877.0,737.46,571.2
2018,6,7,10,15,860.0,146.0,3.8,20.15,904.5,777.72,598.89
2018,6,7,10,30,867.0,148.0,3.9,20.4,932.0,815.44,624.52
2018,6,7,10,45,872.5,149.0,4.0,20.65,952.5,849.5,647.44
2018,6,7,11,0,878.0,150.0,4.1,20.9,973.0,881.77,669.02
2018,6,7,11,15,881.5,150.5,4.15,21.0,986.5,909.91,687.83
2018,6,7,11,30,885.0,151.0,4.2,21.1,1000.0,935.91,705.16
2018,6,7,11,45,887.0,151.0,4.25,21.15,1005.5,957.81,719.86
2018,6,7,12,0,889.0,151.0,4.3,21.2,1011.0,977.31,732.99
2018,6,7,12,15,888.5,151.0,4.3,21.3,1009.0,991.95,742.49
2018,6,7,12,30,888.0,151.0,4.3,21.4,1007.0,1003.93,750.3
2018,6,7,12,45,886.0,151.0,4.25,21.45,998.0,1011.74,755.26
2018,6,7,13,0,884.0,151.0,4.2,21.5,989.0,1016.75,758.46
2018,6,7,13,15,881.5,149.0,4.2,21.55,972.5,1016.44,758.54
2018,6,7,13,30,879.0,147.0,4.2,21.6,956.0,1013.25,756.84
2018,6,7,13,45,875.5,144.0,4.2,21.6,932.5,1005.21,752.16
2018,6,7,14,0,872.0,141.0,4.2,21.6,909.0,994.32,745.7
2018,6,7,14,15,867.5,138.5,4.15,21.55,880.5,980.21,737.03
2018,6,7,14,30,863.0,136.0,4.1,21.5,852.0,963.42,726.64
2018,6,7,14,45,855.0,132.5,4.1,21.45,816.0,945.49,715.84
2018,6,7,15,0,847.0,129.0,4.1,21.4,780.0,919.39,699.45
2018,6,7,15,15,834.0,126.5,4.1,21.4,738.5,887.7,679.04
2018,6,7,15,30,821.0,124.0,4.1,21.4,697.0,854.16,657.26
2018,6,7,15,45,807.0,119.5,4.0,20.85,652.0,815.93,632.89
2018,6,7,16,0,793.0,115.0,3.9,20.3,607.0,776.3,607.23
2018,6,7,16,15,776.0,109.5,3.85,19.85,558.5,732.04,577.81
2018,6,7,16,30,759.0,104.0,3.8,19.4,510.0,687.01,547.31
2018,6,7,16,45,734.0,98.5,3.7,18.95,459.5,638.53,513.11
2018,6,7,17,0,709.0,93.0,3.6,18.5,409.0,587.77,475.27
2018,6,7,17,15,672.5,88.0,3.5,17.95,358.0,531.07,431.82
2018,6,7,17,30,636.0,83.0,3.4,17.4,307.0,476.18,388.44
2018,6,7,17,45,585.5,75.5,3.3,16.8,256.5,413.07,337.16
2018,6,7,18,0,535.0,68.0,3.2,16.2,206.0,353.59,287.16
2018,6,7,18,15,458.5,60.0,3.0,15.6,160.0,285.97,229.1
2018,6,7,18,30,382.0,52.0,2.8,15.0,114.0,224.78,175.3
2018,6,7,18,45,273.0,40.5,2.6,14.4,77.0,156.49,115.08
2018,6,7,19,0,164.0,29.0,2.4,13.8,40.0,94.5,41.32
2018,6,7,19,15,85.0,15.5,2.35,13.45,21.0,36.71,0.0
2018,6,7,19,30,6.0,2.0,2.3,13.1,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.25,12.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.5,7.0,2.25,11.75,8.0,0.0,0.0
2018,6,8,5,0,77.0,14.0,2.4,12.1,16.0,13.76,0.0
2018,6,8,5,15,184.5,27.5,2.55,12.7,46.0,21.53,8.49
2018,6,8,5,30,292.0,41.0,2.7,13.3,76.0,31.46,21.35
2018,6,8,5,45,374.0,51.5,2.85,13.85,118.0,38.98,28.72
2018,6,8,6,0,456.0,62.0,3.0,14.4,160.0,45.08,34.48
2018,6,8,6,15,514.5,70.0,3.0,14.9,208.0,58.32,37.59
2018,6,8,6,30,573.0,78.0,3.0,15.4,256.0,94.15,54.24
2018,6,8,6,45,615.0,84.0,3.0,15.9,306.0,132.48,79.4
2018,6,8,7,0,657.0,90.0,3.0,16.4,356.0,175.26,112.44
2018,6,8,7,15,689.0,94.5,3.0,17.05,406.5,219.0,149.12
2018,6,8,7,30,721.0,99.0,3.0,17.7,457.0,265.98,189.57
2018,6,8,7,45,745.0,103.0,3.0,18.3,506.5,316.42,233.18
2018,6,8,8,0,769.0,107.0,3.0,18.9,556.0,365.51,275.23
2018,6,8,8,15,788.0,110.5,3.0,19.45,603.0,414.09,316.19
2018,6,8,8,30,807.0,114.0,3.0,20.0,650.0,463.94,357.07
2018,6,8,8,45,821.5,116.5,3.05,20.55,693.0,511.71,395.4
2018,6,8,9,0,836.0,119.0,3.1,21.1,736.0,559.9,432.97
2018,6,8,9,15,845.5,121.5,3.15,21.6,773.5,605.38,467.6
2018,6,8,9,30,855.0,124.0,3.2,22.1,811.0,652.81,502.66
2018,6,8,9,45,862.5,126.0,3.25,22.55,843.5,695.04,533.29
2018,6,8,10,0,870.0,128.0,3.3,23.0,876.0,736.25,562.02
2018,6,8,10,15,876.0,129.5,3.35,23.4,902.0,774.68,587.37
2018,6,8,10,30,882.0,131.0,3.4,23.8,928.0,811.64,611.45
2018,6,8,10,45,887.0,131.0,3.45,24.2,947.5,844.76,632.69
2018,6,8,11,0,892.0,131.0,3.5,24.6,967.0,876.01,652.53
2018,6,8,11,15,895.0,131.0,3.55,25.0,979.5,903.52,669.74
2018,6,8,11,30,898.0,131.0,3.6,25.4,992.0,928.81,685.42
2018,6,8,11,45,900.5,130.0,3.65,25.75,997.5,950.37,698.74
2018,6,8,12,0,903.0,129.0,3.7,26.1,1003.0,969.47,710.47
2018,6,8,12,15,900.5,129.5,3.75,26.25,999.5,982.74,718.97
2018,6,8,12,30,898.0,130.0,3.8,26.4,996.0,993.27,725.8
2018,6,8,12,45,893.5,131.0,3.9,26.55,986.0,999.56,730.28
2018,6,8,13,0,889.0,132.0,4.0,26.7,976.0,1003.01,733.03
2018,6,8,13,15,886.5,130.5,4.05,26.6,959.5,1003.05,734.08
2018,6,8,13,30,884.0,129.0,4.1,26.5,943.0,1000.21,733.37
2018,6,8,13,45,879.0,127.0,4.15,26.45,919.0,991.55,728.79
2018,6,8,14,0,874.0,125.0,4.2,26.4,895.0,980.08,722.47
2018,6,8,14,15,868.5,122.5,4.25,26.2,865.5,964.87,714.17
2018,6,8,14,30,863.0,120.0,4.3,26.0,836.0,947.01,704.14
2018,6,8,14,45,855.5,117.0,4.35,25.8,801.0,924.22,690.78
2018,6,8,15,0,848.0,114.0,4.4,25.6,766.0,899.05,675.79
2018,6,8,15,15,835.5,111.5,4.4,25.6,725.0,867.76,655.77
2018,6,8,15,30,823.0,109.0,4.4,25.6,684.0,839.89,638.07
2018,6,8,15,45,810.0,105.0,4.4,24.9,640.0,802.96,615.55
2018,6,8,16,0,797.0,101.0,4.4,24.2,596.0,764.58,591.69
2018,6,8,16,15,781.5,96.0,4.35,23.7,549.0,721.9,563.68
2018,6,8,16,30,766.0,91.0,4.3,23.2,502.0,678.34,534.56
2018,6,8,16,45,743.0,86.0,4.25,22.7,452.5,628.88,500.45
2018,6,8,17,0,720.0,81.0,4.2,22.2,403.0,579.58,464.5
2018,6,8,17,15,688.0,76.0,4.0,21.5,353.0,527.3,424.74
2018,6,8,17,30,656.0,71.0,3.8,20.8,303.0,474.42,383.32
2018,6,8,17,45,611.5,65.0,3.65,20.1,254.5,415.43,335.74
2018,6,8,18,0,567.0,59.0,3.5,19.4,206.0,359.58,289.04
2018,6,8,18,15,500.5,52.0,3.25,18.7,161.0,296.24,234.85
2018,6,8,18,30,434.0,45.0,3.0,18.0,116.0,238.59,184.11
2018,6,8,18,45,332.5,35.5,2.75,17.3,79.0,172.06,125.38
2018,6,8,19,0,231.0,26.0,2.5,16.6,42.0,110.76,51.14
2018,6,8,19,15,122.5,14.0,2.45,16.2,22.0,44.86,0.0
2018,6,8,19,30,14.0,2.0,2.4,15.8,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,2.4,15.45,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,2.0,3.5,2.5,13.85,3.5,0.0,0.0
2018,6,9,5,0,4.0,7.0,2.7,14.0,7.0,6.88,0.0
2018,6,9,5,15,2.0,13.5,2.9,14.25,13.5,13.02,2.91
2018,6,9,5,30,0.0,20.0,3.1,14.5,20.0,19.3,10.86
2018,6,9,5,45,0.0,31.0,3.3,14.8,31.0,29.93,20.67
2018,6,9,6,0,0.0,42.0,3.5,15.1,42.0,40.57,30.38
2018,6,9,6,15,0.0,54.0,3.6,15.45,54.0,52.18,38.71
2018,6,9,6,30,0.0,66.0,3.7,15.8,66.0,63.59,48.35
2018,6,9,6,45,23.5,100.5,3.8,16.1,110.0,94.87,73.46
2018,6,9,7,0,47.0,135.0,3.9,16.4,154.0,129.86,101.2
2018,6,9,7,15,190.5,158.0,3.9,16.55,250.5,174.11,131.89
2018,6,9,7,30,334.0,181.0,3.9,16.7,347.0,241.56,182.83
2018,6,9,7,45,391.0,189.5,3.9,16.9,403.0,279.95,213.95
2018,6,9,8,0,448.0,198.0,3.9,17.1,459.0,328.29,253.37
2018,6,9,8,15,446.0,217.5,3.9,17.3,495.5,367.64,286.23
2018,6,9,8,30,444.0,237.0,3.9,17.5,532.0,406.68,318.11
2018,6,9,8,45,467.0,246.5,3.9,17.7,575.0,449.01,351.9
2018,6,9,9,0,490.0,256.0,3.9,17.9,618.0,493.03,386.43
2018,6,9,9,15,486.0,274.0,4.0,18.3,648.5,530.31,414.81
2018,6,9,9,30,482.0,292.0,4.1,18.7,679.0,566.75,441.97
2018,6,9,9,45,458.0,315.5,4.15,19.1,695.5,593.86,461.22
2018,6,9,10,0,434.0,339.0,4.2,19.5,712.0,618.55,478.26
2018,6,9,10,15,451.5,347.5,4.3,19.85,746.0,658.2,507.01
2018,6,9,10,30,469.0,356.0,4.4,20.2,780.0,698.31,535.81
2018,6,9,10,45,532.5,336.5,4.5,20.6,828.0,750.17,574.02
2018,6,9,11,0,596.0,317.0,4.6,21.0,876.0,804.35,613.42
2018,6,9,11,15,537.0,349.5,4.65,21.2,858.5,803.1,610.27
2018,6,9,11,30,478.0,382.0,4.7,21.4,841.0,797.89,604.54
2018,6,9,11,45,488.5,384.0,4.8,21.6,855.0,823.63,622.93
2018,6,9,12,0,499.0,386.0,4.9,21.8,869.0,848.47,640.46
2018,6,9,12,15,376.5,425.0,5.0,21.75,789.0,780.07,589.5
2018,6,9,12,30,254.0,464.0,5.1,21.7,709.0,709.63,536.45
2018,6,9,12,45,346.0,429.5,5.15,21.65,760.0,770.61,583.94
2018,6,9,13,0,438.0,395.0,5.2,21.6,811.0,835.6,633.13
2018,6,9,13,15,533.0,343.5,5.2,21.45,841.0,881.69,669.3
2018,6,9,13,30,628.0,292.0,5.2,21.3,871.0,925.81,704.01
2018,6,9,13,45,604.0,293.5,5.2,21.15,838.5,904.52,689.37
2018,6,9,14,0,580.0,295.0,5.2,21.0,806.0,880.33,673.07
2018,6,9,14,15,573.0,285.0,5.2,20.85,775.5,859.83,659.98
2018,6,9,14,30,566.0,275.0,5.2,20.7,745.0,837.44,645.49
2018,6,9,14,45,506.0,282.0,5.2,20.5,688.5,782.11,605.82
2018,6,9,15,0,446.0,289.0,5.2,20.3,632.0,727.25,566.09
2018,6,9,15,15,443.5,272.5,5.2,20.3,598.5,699.47,547.21
2018,6,9,15,30,441.0,256.0,5.2,20.3,565.0,670.27,526.99
2018,6,9,15,45,463.0,229.5,5.2,19.75,535.0,649.36,514.65
2018,6,9,16,0,485.0,203.0,5.2,19.2,505.0,625.53,499.84
2018,6,9,16,15,471.5,189.0,5.15,18.85,463.0,585.1,470.56
2018,6,9,16,30,458.0,175.0,5.1,18.5,421.0,544.32,440.55
2018,6,9,16,45,446.5,158.5,5.05,18.15,379.0,501.94,408.81
2018,6,9,17,0,435.0,142.0,5.0,17.8,337.0,459.35,376.2
2018,6,9,17,15,421.5,125.5,4.85,17.35,295.5,415.46,341.7
2018,6,9,17,30,408.0,109.0,4.7,16.9,254.0,371.83,306.49
2018,6,9,17,45,370.0,95.0,4.55,16.45,210.5,318.43,262.1
2018,6,9,18,0,332.0,81.0,4.4,16.0,167.0,267.88,219.01
2018,6,9,18,15,305.0,66.0,4.25,15.5,132.0,224.08,180.5
2018,6,9,18,30,278.0,51.0,4.1,15.0,97.0,182.49,142.9
2018,6,9,18,45,203.0,39.0,3.9,14.5,66.5,130.53,96.38
2018,6,9,19,0,128.0,27.0,3.7,14.0,36.0,81.97,39.63
2018,6,9,19,15,67.0,14.5,3.55,13.7,19.0,31.35,0.0
2018,6,9,19,30,6.0,2.0,3.4,13.4,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,3.3,13.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,10,4,45,29.0,7.0,2.0,10.8,8.0,0.0,0.0
2018,6,10,5,0,58.0,14.0,2.1,11.1,16.0,13.76,0.0
2018,6,10,5,15,137.0,27.5,2.25,11.7,41.5,21.5,8.69
2018,6,10,5,30,216.0,41.0,2.4,12.3,67.0,31.41,21.43
2018,6,10,5,45,280.0,53.5,2.55,12.85,103.5,40.02,29.76
2018,6,10,6,0,344.0,66.0,2.7,13.4,140.0,48.19,37.39
2018,6,10,6,15,405.0,76.5,2.75,14.15,186.0,62.65,42.58
2018,6,10,6,30,466.0,87.0,2.8,14.9,232.0,95.94,59.5
2018,6,10,6,45,483.0,100.0,2.9,15.6,274.0,132.43,85.09
2018,6,10,7,0,500.0,113.0,3.0,16.3,316.0,170.88,115.57
2018,6,10,7,15,511.0,128.5,3.1,17.0,359.5,212.05,150.23
2018,6,10,7,30,522.0,144.0,3.2,17.7,403.0,254.49,186.5
2018,6,10,7,45,545.5,153.5,3.25,18.35,449.0,296.84,222.34
2018,6,10,8,0,569.0,163.0,3.3,19.0,495.0,340.62,259.0
2018,6,10,8,15,573.0,176.5,3.3,19.55,534.5,382.75,294.02
2018,6,10,8,30,577.0,190.0,3.3,20.1,574.0,424.98,328.19
2018,6,10,8,45,578.5,205.5,3.3,20.6,611.5,467.76,361.87
2018,6,10,9,0,580.0,221.0,3.3,21.1,649.0,510.2,394.35
2018,6,10,9,15,714.5,173.5,3.3,21.55,728.5,573.21,443.19
2018,6,10,9,30,849.0,126.0,3.3,22.0,808.0,650.77,501.83
2018,6,10,9,45,865.5,123.5,3.3,22.5,843.5,694.73,533.45
2018,6,10,10,0,882.0,121.0,3.3,23.0,879.0,738.32,563.48
2018,6,10,10,15,888.0,121.5,3.3,23.35,905.0,776.24,588.32
2018,6,10,10,30,894.0,122.0,3.3,23.7,931.0,812.66,611.87
2018,6,10,10,45,899.0,122.5,3.3,24.05,951.0,846.59,633.49
2018,6,10,11,0,904.0,123.0,3.3,24.4,971.0,878.64,653.65
2018,6,10,11,15,907.0,123.0,3.35,24.6,983.5,906.45,671.53
2018,6,10,11,30,910.0,123.0,3.4,24.8,996.0,932.01,687.9
2018,6,10,11,45,912.0,122.0,3.45,25.0,1001.0,953.34,701.46
2018,6,10,12,0,914.0,121.0,3.5,25.2,1006.0,972.17,713.42
2018,6,10,12,15,914.5,120.0,3.6,25.25,1004.0,986.97,723.57
2018,6,10,12,30,915.0,119.0,3.7,25.3,1002.0,999.05,732.05
2018,6,10,12,45,914.5,116.5,3.8,25.35,992.0,1005.86,737.17
2018,6,10,13,0,914.0,114.0,3.9,25.4,982.0,1009.75,740.52
2018,6,10,13,15,911.0,113.0,3.95,25.3,965.5,1009.76,741.56
2018,6,10,13,30,908.0,112.0,4.0,25.2,949.0,1006.82,740.8
2018,6,10,13,45,903.0,110.5,4.1,25.1,925.0,998.49,736.9
2018,6,10,14,0,898.0,109.0,4.2,25.0,901.0,987.29,731.18
2018,6,10,14,15,891.5,107.0,4.25,24.75,871.0,971.33,722.48
2018,6,10,14,30,885.0,105.0,4.3,24.5,841.0,952.68,712.03
2018,6,10,14,45,875.5,103.0,4.3,24.25,805.0,928.67,697.68
2018,6,10,15,0,866.0,101.0,4.3,24.0,769.0,902.33,681.73
2018,6,10,15,15,854.0,99.5,4.3,24.0,728.5,872.14,662.39
2018,6,10,15,30,842.0,98.0,4.3,24.0,688.0,840.08,641.67
2018,6,10,15,45,828.0,95.0,4.35,23.25,643.5,802.98,619.25
2018,6,10,16,0,814.0,92.0,4.4,22.5,599.0,769.34,598.93
2018,6,10,16,15,797.0,88.0,4.4,21.95,551.5,726.09,570.66
2018,6,10,16,30,780.0,84.0,4.4,21.4,504.0,682.05,541.29
2018,6,10,16,45,757.5,80.0,4.35,20.85,455.0,633.59,507.76
2018,6,10,17,0,735.0,76.0,4.3,20.3,406.0,585.24,472.72
2018,6,10,17,15,703.5,71.0,4.2,19.6,356.0,530.48,431.02
2018,6,10,17,30,672.0,66.0,4.1,18.9,306.0,477.08,389.03
2018,6,10,17,45,628.0,61.0,3.95,18.25,257.5,420.82,343.04
2018,6,10,18,0,584.0,56.0,3.8,17.6,209.0,365.65,296.42
2018,6,10,18,15,517.5,49.5,3.55,17.0,163.5,302.04,241.48
2018,6,10,18,30,451.0,43.0,3.3,16.4,118.0,244.18,190.07
2018,6,10,18,45,348.0,34.5,3.05,15.75,81.0,177.29,130.71
2018,6,10,19,0,245.0,26.0,2.8,15.1,44.0,116.47,59.52
2018,6,10,19,15,130.5,14.0,2.65,14.75,23.0,47.22,0.0
2018,6,10,19,30,16.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,2.4,14.1,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,4,45,55.0,7.5,1.8,12.3,9.0,0.0,0.0
2018,6,11,5,0,110.0,15.0,1.9,12.6,18.0,14.74,0.0
2018,6,11,5,15,233.0,26.0,1.95,13.2,49.0,20.74,8.15
2018,6,11,5,30,356.0,37.0,2.0,13.8,80.0,28.46,18.77
2018,6,11,5,45,441.5,44.0,2.1,14.35,122.5,31.95,22.51
2018,6,11,6,0,527.0,51.0,2.2,14.9,165.0,35.3,25.76
2018,6,11,6,15,582.0,56.5,2.2,15.6,212.5,48.4,27.98
2018,6,11,6,30,637.0,62.0,2.2,16.3,260.0,85.16,44.17
2018,6,11,6,45,675.5,66.5,2.2,17.0,310.0,127.96,72.66
2018,6,11,7,0,714.0,71.0,2.2,17.7,360.0,171.62,106.37
2018,6,11,7,15,741.5,74.5,2.2,18.4,410.0,216.09,143.82
2018,6,11,7,30,769.0,78.0,2.2,19.1,460.0,263.35,184.63
2018,6,11,7,45,789.0,82.0,2.2,19.8,509.0,311.36,226.32
2018,6,11,8,0,809.0,86.0,2.2,20.5,558.0,361.08,268.71
2018,6,11,8,15,825.5,88.5,2.2,21.15,604.5,413.6,312.26
2018,6,11,8,30,842.0,91.0,2.2,21.8,651.0,462.9,352.21
2018,6,11,8,45,855.0,93.5,2.2,22.4,694.0,511.18,390.27
2018,6,11,9,0,868.0,96.0,2.2,23.0,737.0,559.66,427.27
2018,6,11,9,15,867.5,103.5,2.2,23.6,772.5,604.74,460.52
2018,6,11,9,30,867.0,111.0,2.2,24.2,808.0,648.49,491.76
2018,6,11,9,45,861.5,120.5,2.2,24.8,837.0,689.24,519.88
2018,6,11,10,0,856.0,130.0,2.2,25.4,866.0,727.99,545.47
2018,6,11,10,15,864.0,131.0,2.25,25.95,893.5,766.97,570.25
2018,6,11,10,30,872.0,132.0,2.3,26.5,921.0,804.64,593.83
2018,6,11,10,45,877.5,133.0,2.3,27.0,941.5,838.8,614.57
2018,6,11,11,0,883.0,134.0,2.3,27.5,962.0,871.17,633.92
2018,6,11,11,15,886.0,134.5,2.35,27.9,975.0,898.97,650.81
2018,6,11,11,30,889.0,135.0,2.4,28.3,988.0,924.59,666.25
2018,6,11,11,45,891.0,134.5,2.45,28.65,993.5,946.07,679.15
2018,6,11,12,0,893.0,134.0,2.5,29.0,999.0,965.12,690.53
2018,6,11,12,15,896.5,131.5,2.6,29.25,998.5,981.14,700.77
2018,6,11,12,30,900.0,129.0,2.7,29.5,998.0,994.56,709.45
2018,6,11,12,45,904.0,125.0,2.75,29.7,991.0,1004.25,715.57
2018,6,11,13,0,908.0,121.0,2.8,29.9,984.0,1011.09,720.01
2018,6,11,13,15,904.5,120.5,2.9,29.95,967.5,1011.21,721.19
2018,6,11,13,30,901.0,120.0,3.0,30.0,951.0,1008.42,720.66
2018,6,11,13,45,896.5,119.0,3.1,30.0,928.5,1001.24,717.59
2018,6,11,14,0,892.0,118.0,3.2,30.0,906.0,991.22,712.78
2018,6,11,14,15,886.0,116.0,3.3,29.9,876.5,975.92,704.91
2018,6,11,14,30,880.0,114.0,3.4,29.8,847.0,957.95,695.34
2018,6,11,14,45,871.0,112.5,3.45,29.65,811.5,935.15,682.41
2018,6,11,15,0,862.0,111.0,3.5,29.5,776.0,910.02,667.91
2018,6,11,15,15,850.0,108.5,3.5,29.5,735.0,878.95,648.7
2018,6,11,15,30,838.0,106.0,3.5,29.5,694.0,845.99,628.14
2018,6,11,15,45,823.5,103.0,3.55,28.95,649.5,813.77,609.53
2018,6,11,16,0,809.0,100.0,3.6,28.4,605.0,774.99,586.05
2018,6,11,16,15,790.5,97.0,3.6,27.9,558.0,731.94,558.83
2018,6,11,16,30,772.0,94.0,3.6,27.4,511.0,688.19,530.61
2018,6,11,16,45,747.0,90.0,3.6,26.9,461.0,638.28,497.28
2018,6,11,17,0,722.0,86.0,3.6,26.4,411.0,590.97,463.78
2018,6,11,17,15,687.0,81.5,3.5,25.55,360.5,535.27,422.94
2018,6,11,17,30,652.0,77.0,3.4,24.7,310.0,481.24,382.02
2018,6,11,17,45,603.5,71.0,3.3,23.9,260.5,420.18,334.06
2018,6,11,18,0,555.0,65.0,3.2,23.1,211.0,362.55,287.14
2018,6,11,18,15,482.5,57.5,2.9,22.1,165.0,296.19,231.9
2018,6,11,18,30,410.0,50.0,2.6,21.1,119.0,235.98,180.38
2018,6,11,18,45,303.5,39.5,2.3,20.05,81.5,167.13,121.43
2018,6,11,19,0,197.0,29.0,2.0,19.0,44.0,106.41,55.31
2018,6,11,19,15,103.5,15.5,1.9,18.45,23.0,41.88,0.0
2018,6,11,19,30,10.0,2.0,1.8,17.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.7,17.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
