Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,4,45,57.0,7.5,1.25,14.05,9.5,0.0,0.0
2018,6,12,5,0,114.0,15.0,1.4,14.4,19.0,14.74,0.0
2018,6,12,5,15,240.5,25.5,1.55,15.0,50.0,20.23,7.74
2018,6,12,5,30,367.0,36.0,1.7,15.6,81.0,27.49,17.8
2018,6,12,5,45,454.5,43.5,1.85,16.2,124.5,31.51,21.94
2018,6,12,6,0,542.0,51.0,2.0,16.8,168.0,35.31,25.56
2018,6,12,6,15,599.0,56.5,1.95,17.65,217.0,48.74,27.77
2018,6,12,6,30,656.0,62.0,1.9,18.5,266.0,86.41,44.14
2018,6,12,6,45,696.0,66.0,1.85,19.3,317.0,129.82,72.62
2018,6,12,7,0,736.0,70.0,1.8,20.1,368.0,174.26,106.48
2018,6,12,7,15,764.0,73.0,1.8,21.15,418.5,219.45,143.93
2018,6,12,7,30,792.0,76.0,1.8,22.2,469.0,267.48,184.62
2018,6,12,7,45,813.5,78.5,1.8,23.3,518.5,315.73,225.58
2018,6,12,8,0,835.0,81.0,1.8,24.4,568.0,370.0,270.27
2018,6,12,8,15,851.0,83.5,1.9,25.2,615.0,419.37,310.75
2018,6,12,8,30,867.0,86.0,2.0,26.0,662.0,469.6,350.74
2018,6,12,8,45,879.0,88.0,2.1,26.85,705.0,518.05,388.17
2018,6,12,9,0,891.0,90.0,2.2,27.7,748.0,566.58,424.48
2018,6,12,9,15,901.5,91.0,2.3,28.3,786.5,613.2,458.79
2018,6,12,9,30,912.0,92.0,2.4,28.9,825.0,659.35,491.84
2018,6,12,9,45,919.5,93.0,2.5,29.5,858.0,702.81,522.18
2018,6,12,10,0,927.0,94.0,2.6,30.1,891.0,745.14,549.23
2018,6,12,10,15,932.5,95.0,2.65,30.55,917.5,784.67,574.11
2018,6,12,10,30,938.0,96.0,2.7,31.0,944.0,822.57,597.64
2018,6,12,10,45,941.5,96.5,2.75,31.4,964.0,856.58,618.51
2018,6,12,11,0,945.0,97.0,2.8,31.8,984.0,888.5,637.89
2018,6,12,11,15,947.0,98.0,2.85,32.0,997.0,917.38,655.73
2018,6,12,11,30,949.0,99.0,2.9,32.2,1010.0,943.84,672.0
2018,6,12,11,45,949.5,99.5,2.95,32.4,1015.5,965.95,685.49
2018,6,12,12,0,950.0,100.0,3.0,32.6,1021.0,985.39,697.35
2018,6,12,12,15,948.0,101.5,3.05,32.65,1019.0,1000.7,707.11
2018,6,12,12,30,946.0,103.0,3.1,32.7,1017.0,1013.16,715.18
2018,6,12,12,45,942.5,103.5,3.2,32.7,1007.0,1020.25,720.53
2018,6,12,13,0,939.0,104.0,3.3,32.7,997.0,1024.35,724.15
2018,6,12,13,15,935.5,104.0,3.3,32.55,980.5,1024.93,725.37
2018,6,12,13,30,932.0,104.0,3.3,32.4,964.0,1022.52,724.84
2018,6,12,13,45,927.0,103.0,3.35,32.3,940.5,1014.62,721.2
2018,6,12,14,0,922.0,102.0,3.4,32.2,917.0,1003.8,715.83
2018,6,12,14,15,915.5,101.0,3.4,31.9,887.0,988.67,708.01
2018,6,12,14,30,909.0,100.0,3.4,31.6,857.0,970.81,698.51
2018,6,12,14,45,900.5,98.5,3.45,31.35,821.5,947.92,685.97
2018,6,12,15,0,892.0,97.0,3.5,31.1,786.0,922.59,671.8
2018,6,12,15,15,881.0,94.5,3.5,31.1,745.0,891.66,652.89
2018,6,12,15,30,870.0,92.0,3.5,31.1,704.0,858.71,632.55
2018,6,12,15,45,856.5,90.0,3.4,30.3,659.5,822.39,611.26
2018,6,12,16,0,843.0,88.0,3.3,29.5,615.0,784.6,588.67
2018,6,12,16,15,827.0,84.5,3.25,28.95,567.5,746.56,565.21
2018,6,12,16,30,811.0,81.0,3.2,28.4,520.0,702.84,537.32
2018,6,12,16,45,788.0,77.5,3.15,27.8,470.0,653.49,504.94
2018,6,12,17,0,765.0,74.0,3.1,27.2,420.0,604.23,471.31
2018,6,12,17,15,733.0,70.5,3.05,26.25,369.5,549.68,432.07
2018,6,12,17,30,701.0,67.0,3.0,25.3,319.0,496.46,392.36
2018,6,12,17,45,656.5,62.0,2.9,24.35,269.0,438.65,347.36
2018,6,12,18,0,612.0,57.0,2.8,23.4,219.0,381.89,301.48
2018,6,12,18,15,543.5,51.0,2.7,22.3,172.0,316.56,247.39
2018,6,12,18,30,475.0,45.0,2.6,21.2,125.0,257.07,196.39
2018,6,12,18,45,368.0,36.5,2.5,20.15,86.5,187.28,136.3
2018,6,12,19,0,261.0,28.0,2.4,19.1,48.0,124.42,66.89
2018,6,12,19,15,144.5,16.5,2.45,18.5,26.0,53.59,0.0
2018,6,12,19,30,28.0,5.0,2.5,17.9,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.5,2.55,17.25,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,4,45,60.5,7.5,2.7,13.05,9.5,0.0,0.0
2018,6,13,5,0,121.0,15.0,2.8,13.3,19.0,14.74,0.0
2018,6,13,5,15,250.5,26.0,2.8,13.9,51.0,20.74,8.11
2018,6,13,5,30,380.0,37.0,2.8,14.5,83.0,28.47,18.7
2018,6,13,5,45,467.5,44.5,2.8,15.05,127.5,32.43,22.84
2018,6,13,6,0,555.0,52.0,2.8,15.6,172.0,36.19,26.46
2018,6,13,6,15,612.5,57.0,2.8,16.2,221.0,49.38,28.31
2018,6,13,6,30,670.0,62.0,2.8,16.8,270.0,90.54,47.46
2018,6,13,6,45,710.0,65.5,2.75,17.45,321.5,130.9,73.54
2018,6,13,7,0,750.0,69.0,2.7,18.1,373.0,175.56,107.99
2018,6,13,7,15,778.5,72.5,2.7,18.75,424.5,221.96,147.11
2018,6,13,7,30,807.0,76.0,2.7,19.4,476.0,271.23,189.76
2018,6,13,7,45,828.5,78.5,2.65,20.05,526.5,320.2,232.44
2018,6,13,8,0,850.0,81.0,2.6,20.7,577.0,375.17,279.09
2018,6,13,8,15,866.0,83.0,2.6,21.4,624.0,424.8,320.68
2018,6,13,8,30,882.0,85.0,2.6,22.1,671.0,475.28,361.71
2018,6,13,8,45,894.5,86.5,2.6,22.8,714.5,524.21,400.33
2018,6,13,9,0,907.0,88.0,2.6,23.5,758.0,573.25,437.76
2018,6,13,9,15,912.5,92.0,2.65,24.05,796.0,620.35,472.98
2018,6,13,9,30,918.0,96.0,2.7,24.6,834.0,666.57,506.55
2018,6,13,9,45,921.0,100.0,2.75,25.15,866.0,710.03,537.26
2018,6,13,10,0,924.0,104.0,2.8,25.7,898.0,752.04,564.68
2018,6,13,10,15,929.0,105.0,2.8,26.15,924.5,791.16,589.49
2018,6,13,10,30,934.0,106.0,2.8,26.6,951.0,828.62,612.87
2018,6,13,10,45,937.0,106.5,2.85,27.05,970.0,862.16,633.7
2018,6,13,11,0,940.0,107.0,2.9,27.5,989.0,893.61,653.0
2018,6,13,11,15,942.0,108.0,3.0,27.8,1002.0,922.43,671.23
2018,6,13,11,30,944.0,109.0,3.1,28.1,1015.0,948.87,687.87
2018,6,13,11,45,945.5,109.0,3.2,28.35,1021.0,971.4,702.12
2018,6,13,12,0,947.0,109.0,3.3,28.6,1027.0,991.32,714.74
2018,6,13,12,15,944.0,111.0,3.35,28.75,1024.5,1006.24,724.13
2018,6,13,12,30,941.0,113.0,3.4,28.9,1022.0,1018.29,731.8
2018,6,13,12,45,936.5,114.0,3.5,29.1,1011.5,1025.0,736.37
2018,6,13,13,0,932.0,115.0,3.6,29.3,1001.0,1028.73,739.17
2018,6,13,13,15,928.5,114.5,3.7,29.2,984.5,1028.94,740.72
2018,6,13,13,30,925.0,114.0,3.8,29.1,968.0,1026.16,740.48
2018,6,13,13,45,920.0,113.0,3.9,29.05,944.5,1018.43,736.99
2018,6,13,14,0,915.0,112.0,4.0,29.0,921.0,1007.79,731.71
2018,6,13,14,15,908.0,111.0,4.05,28.75,891.0,992.4,723.67
2018,6,13,14,30,901.0,110.0,4.1,28.5,861.0,974.29,713.91
2018,6,13,14,45,892.0,108.0,4.15,28.2,825.0,950.66,700.62
2018,6,13,15,0,883.0,106.0,4.2,27.9,789.0,924.63,685.7
2018,6,13,15,15,871.0,104.0,4.2,27.9,748.0,893.67,666.3
2018,6,13,15,30,859.0,102.0,4.2,27.9,707.0,860.78,645.51
2018,6,13,15,45,844.0,99.5,4.25,27.0,661.5,823.07,623.67
2018,6,13,16,0,829.0,97.0,4.3,26.1,616.0,788.91,603.92
2018,6,13,16,15,809.5,94.0,4.25,25.4,567.5,744.48,575.58
2018,6,13,16,30,790.0,91.0,4.2,24.7,519.0,699.38,546.24
2018,6,13,16,45,764.5,87.0,4.15,24.0,468.5,648.49,511.98
2018,6,13,17,0,739.0,83.0,4.1,23.3,418.0,597.88,476.11
2018,6,13,17,15,706.5,78.5,4.05,22.4,367.5,545.17,437.09
2018,6,13,17,30,674.0,74.0,4.0,21.5,317.0,491.79,396.21
2018,6,13,17,45,627.0,68.5,3.9,20.6,267.0,431.14,347.97
2018,6,13,18,0,580.0,63.0,3.8,19.7,217.0,373.76,300.61
2018,6,13,18,15,511.5,56.0,3.7,18.9,170.5,308.56,245.34
2018,6,13,18,30,443.0,49.0,3.6,18.1,124.0,249.12,193.41
2018,6,13,18,45,339.0,39.0,3.5,17.3,85.5,179.99,133.05
2018,6,13,19,0,235.0,29.0,3.4,16.5,47.0,117.96,65.76
2018,6,13,19,15,129.5,16.5,3.35,16.05,25.5,49.85,0.0
2018,6,13,19,30,24.0,4.0,3.3,15.6,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.3,15.1,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,7.5,3.65,12.6,9.0,0.0,0.0
2018,6,14,5,0,85.0,15.0,3.7,12.7,18.0,14.74,0.0
2018,6,14,5,15,203.0,28.0,3.7,12.95,49.0,21.94,8.92
2018,6,14,5,30,321.0,41.0,3.7,13.2,80.0,32.45,22.21
2018,6,14,5,45,413.0,49.5,3.75,13.5,123.5,37.06,27.06
2018,6,14,6,0,505.0,58.0,3.8,13.8,167.0,41.45,31.33
2018,6,14,6,15,564.0,64.0,3.8,14.15,215.5,54.34,33.45
2018,6,14,6,30,623.0,70.0,3.8,14.5,264.0,90.8,49.81
2018,6,14,6,45,664.5,75.5,3.75,14.85,315.5,130.99,76.39
2018,6,14,7,0,706.0,81.0,3.7,15.2,367.0,175.55,111.21
2018,6,14,7,15,737.5,85.0,3.65,15.75,418.5,224.25,152.47
2018,6,14,7,30,769.0,89.0,3.6,16.3,470.0,272.7,194.74
2018,6,14,7,45,794.0,91.0,3.55,16.85,520.0,320.42,236.87
2018,6,14,8,0,819.0,93.0,3.5,17.4,570.0,370.36,280.31
2018,6,14,8,15,837.0,95.0,3.45,18.05,617.5,419.48,322.21
2018,6,14,8,30,855.0,97.0,3.4,18.7,665.0,473.51,366.64
2018,6,14,8,45,869.0,98.5,3.35,19.35,708.5,522.02,405.65
2018,6,14,9,0,883.0,100.0,3.3,20.0,752.0,570.79,443.65
2018,6,14,9,15,895.0,101.0,3.25,20.55,791.5,617.99,479.48
2018,6,14,9,30,907.0,102.0,3.2,21.1,831.0,664.87,514.0
2018,6,14,9,45,917.0,101.5,3.2,21.65,864.5,708.49,545.44
2018,6,14,10,0,927.0,101.0,3.2,22.2,898.0,751.17,573.79
2018,6,14,10,15,931.5,103.0,3.25,22.65,925.0,790.95,599.87
2018,6,14,10,30,936.0,105.0,3.3,23.1,952.0,829.04,624.5
2018,6,14,10,45,939.0,106.5,3.35,23.55,972.0,863.6,646.5
2018,6,14,11,0,942.0,108.0,3.4,24.0,992.0,896.06,666.92
2018,6,14,11,15,942.5,110.0,3.5,24.25,1004.5,924.62,685.43
2018,6,14,11,30,943.0,112.0,3.6,24.5,1017.0,950.72,702.3
2018,6,14,11,45,941.5,113.5,3.7,24.7,1022.0,971.98,716.11
2018,6,14,12,0,940.0,115.0,3.8,24.9,1027.0,990.55,728.21
2018,6,14,12,15,937.5,116.0,3.9,24.9,1024.0,1004.94,738.21
2018,6,14,12,30,935.0,117.0,4.0,24.9,1021.0,1016.49,746.46
2018,6,14,12,45,930.0,118.0,4.1,24.85,1010.0,1022.72,751.49
2018,6,14,13,0,925.0,119.0,4.2,24.8,999.0,1026.0,754.71
2018,6,14,13,15,920.0,120.0,4.25,24.6,982.5,1026.32,756.25
2018,6,14,13,30,915.0,121.0,4.3,24.4,966.0,1023.71,755.98
2018,6,14,13,45,908.0,120.5,4.35,24.2,941.5,1014.69,751.58
2018,6,14,14,0,901.0,120.0,4.4,24.0,917.0,1002.83,745.4
2018,6,14,14,15,894.0,119.0,4.35,23.75,887.5,987.68,736.69
2018,6,14,14,30,887.0,118.0,4.3,23.5,858.0,969.88,726.26
2018,6,14,14,45,878.0,115.5,4.3,23.2,822.0,946.05,712.2
2018,6,14,15,0,869.0,113.0,4.3,22.9,786.0,919.85,696.5
2018,6,14,15,15,856.5,111.0,4.3,22.9,745.0,888.85,676.62
2018,6,14,15,30,844.0,109.0,4.3,22.9,704.0,861.21,659.03
2018,6,14,15,45,830.0,105.0,4.2,22.15,658.5,823.06,635.32
2018,6,14,16,0,816.0,101.0,4.1,21.4,613.0,783.46,610.3
2018,6,14,16,15,800.0,96.5,4.0,21.0,565.5,740.5,581.66
2018,6,14,16,30,784.0,92.0,3.9,20.6,518.0,696.65,551.94
2018,6,14,16,45,761.5,87.5,3.85,20.2,468.0,647.55,517.92
2018,6,14,17,0,739.0,83.0,3.8,19.8,418.0,598.51,482.28
2018,6,14,17,15,707.0,78.0,3.7,19.3,367.5,543.26,440.18
2018,6,14,17,30,675.0,73.0,3.6,18.8,317.0,491.8,399.69
2018,6,14,17,45,631.0,67.5,3.5,18.35,267.5,432.71,351.73
2018,6,14,18,0,587.0,62.0,3.4,17.9,218.0,376.63,304.63
2018,6,14,18,15,518.0,55.0,3.25,17.3,171.5,310.86,248.44
2018,6,14,18,30,449.0,48.0,3.1,16.7,125.0,250.94,195.76
2018,6,14,18,45,345.0,38.5,2.95,16.15,86.5,182.01,135.24
2018,6,14,19,0,241.0,29.0,2.8,15.6,48.0,120.45,68.87
2018,6,14,19,15,133.5,16.5,2.8,15.25,26.0,51.03,0.0
2018,6,14,19,30,26.0,4.0,2.8,14.9,4.0,0.0,0.0
2018,6,14,19,45,13.0,2.0,2.75,14.55,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,4,45,40.0,7.5,3.2,13.0,9.0,0.0,0.0
2018,6,15,5,0,80.0,15.0,3.3,13.1,18.0,14.74,0.0
2018,6,15,5,15,196.0,28.5,3.4,13.4,49.0,22.36,9.13
2018,6,15,5,30,312.0,42.0,3.5,13.7,80.0,32.28,22.02
2018,6,15,5,45,405.5,50.0,3.6,14.0,122.5,37.55,27.44
2018,6,15,6,0,499.0,58.0,3.7,14.3,165.0,41.46,31.28
2018,6,15,6,15,557.0,64.5,3.7,14.65,213.5,54.54,33.72
2018,6,15,6,30,615.0,71.0,3.7,15.0,262.0,91.0,50.19
2018,6,15,6,45,655.5,76.0,3.7,15.35,312.0,130.23,76.01
2018,6,15,7,0,696.0,81.0,3.7,15.7,362.0,173.75,109.94
2018,6,15,7,15,726.5,84.5,3.7,16.25,412.5,221.29,150.19
2018,6,15,7,30,757.0,88.0,3.7,16.8,463.0,268.48,191.39
2018,6,15,7,45,781.0,90.5,3.7,17.35,512.5,315.74,233.1
2018,6,15,8,0,805.0,93.0,3.7,17.9,562.0,365.11,276.08
2018,6,15,8,15,822.0,95.5,3.75,18.35,608.5,413.59,317.81
2018,6,15,8,30,839.0,98.0,3.8,18.8,655.0,466.9,362.17
2018,6,15,8,45,852.0,100.0,3.8,19.3,697.5,514.62,401.05
2018,6,15,9,0,865.0,102.0,3.8,19.8,740.0,562.53,438.99
2018,6,15,9,15,872.0,105.0,3.8,20.1,777.0,607.84,474.24
2018,6,15,9,30,879.0,108.0,3.8,20.4,814.0,652.44,508.06
2018,6,15,9,45,882.5,112.0,3.85,20.75,845.5,694.72,539.37
2018,6,15,10,0,886.0,116.0,3.9,21.1,877.0,735.66,568.1
2018,6,15,10,15,891.5,117.5,3.9,21.3,903.5,774.31,594.25
2018,6,15,10,30,897.0,119.0,3.9,21.5,930.0,811.42,619.08
2018,6,15,10,45,901.0,120.0,3.95,21.7,950.0,845.16,641.59
2018,6,15,11,0,905.0,121.0,4.0,21.9,970.0,876.97,662.65
2018,6,15,11,15,907.5,121.5,4.05,21.9,983.0,904.94,681.53
2018,6,15,11,30,910.0,122.0,4.1,21.9,996.0,930.65,698.86
2018,6,15,11,45,910.5,122.5,4.15,21.95,1001.5,952.17,713.24
2018,6,15,12,0,911.0,123.0,4.2,22.0,1007.0,971.16,725.98
2018,6,15,12,15,909.5,124.0,4.3,21.95,1005.0,986.14,736.67
2018,6,15,12,30,908.0,125.0,4.4,21.9,1003.0,998.4,745.64
2018,6,15,12,45,904.0,125.5,4.45,21.8,993.0,1004.97,750.72
2018,6,15,13,0,900.0,126.0,4.5,21.7,983.0,1008.67,754.25
2018,6,15,13,15,897.0,125.0,4.55,21.55,966.5,1008.96,755.78
2018,6,15,13,30,894.0,124.0,4.6,21.4,950.0,1006.35,755.48
2018,6,15,13,45,890.0,122.0,4.65,21.25,927.0,998.86,751.98
2018,6,15,14,0,886.0,120.0,4.7,21.1,904.0,988.51,746.67
2018,6,15,14,15,879.5,118.5,4.75,20.8,875.0,973.51,738.67
2018,6,15,14,30,873.0,117.0,4.8,20.5,846.0,955.86,728.9
2018,6,15,14,45,865.0,114.0,4.8,20.2,810.5,932.68,714.91
2018,6,15,15,0,857.0,111.0,4.8,19.9,775.0,907.12,699.24
2018,6,15,15,15,844.5,109.0,4.8,19.9,734.5,876.39,679.04
2018,6,15,15,30,832.0,107.0,4.8,19.9,694.0,849.02,661.18
2018,6,15,15,45,819.0,103.5,4.75,19.15,650.0,812.63,638.28
2018,6,15,16,0,806.0,100.0,4.7,18.4,606.0,774.75,614.01
2018,6,15,16,15,791.0,95.0,4.6,17.95,559.0,732.35,585.06
2018,6,15,16,30,776.0,90.0,4.5,17.5,512.0,689.0,555.02
2018,6,15,16,45,755.0,85.0,4.45,17.1,463.0,640.7,520.79
2018,6,15,17,0,734.0,80.0,4.4,16.7,414.0,592.36,485.03
2018,6,15,17,15,702.0,75.5,4.3,16.3,364.0,537.89,442.46
2018,6,15,17,30,670.0,71.0,4.2,15.9,314.0,487.07,401.51
2018,6,15,17,45,626.5,65.5,4.1,15.5,265.0,428.46,353.07
2018,6,15,18,0,583.0,60.0,4.0,15.1,216.0,372.85,305.58
2018,6,15,18,15,510.0,54.5,3.85,14.65,170.0,307.19,248.56
2018,6,15,18,30,437.0,49.0,3.7,14.2,124.0,247.63,195.47
2018,6,15,18,45,326.5,40.0,3.6,13.8,86.0,177.29,133.33
2018,6,15,19,0,216.0,31.0,3.5,13.4,48.0,116.72,68.76
2018,6,15,19,15,118.0,18.0,3.5,13.25,26.5,48.59,0.0
2018,6,15,19,30,20.0,5.0,3.5,13.1,5.0,0.0,0.0
2018,6,15,19,45,10.0,2.5,3.5,12.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,4,45,34.5,8.0,2.4,12.8,9.0,0.0,0.0
2018,6,16,5,0,69.0,16.0,2.4,12.9,18.0,15.73,0.0
2018,6,16,5,15,179.5,30.0,2.4,13.15,48.5,23.64,9.92
2018,6,16,5,30,290.0,44.0,2.4,13.4,79.0,33.95,23.48
2018,6,16,5,45,383.0,53.0,2.45,13.7,121.5,40.48,30.05
2018,6,16,6,0,476.0,62.0,2.5,14.0,164.0,45.14,34.59
2018,6,16,6,15,538.0,68.5,2.45,14.45,212.5,57.55,36.65
2018,6,16,6,30,600.0,75.0,2.4,14.9,261.0,93.27,52.68
2018,6,16,6,45,644.5,79.5,2.4,15.35,311.5,131.75,77.67
2018,6,16,7,0,689.0,84.0,2.4,15.8,362.0,174.92,110.93
2018,6,16,7,15,722.0,87.5,2.4,16.4,413.5,219.42,148.32
2018,6,16,7,30,755.0,91.0,2.4,17.0,465.0,270.36,192.09
2018,6,16,7,45,780.5,93.0,2.35,17.6,514.5,317.5,233.17
2018,6,16,8,0,806.0,95.0,2.3,18.2,564.0,366.93,275.54
2018,6,16,8,15,823.5,97.0,2.3,18.8,610.5,415.2,316.3
2018,6,16,8,30,841.0,99.0,2.3,19.4,657.0,468.35,359.55
2018,6,16,8,45,856.0,100.5,2.25,20.0,700.5,516.7,397.84
2018,6,16,9,0,871.0,102.0,2.2,20.6,744.0,565.44,435.18
2018,6,16,9,15,881.5,103.5,2.25,21.15,782.5,611.71,470.05
2018,6,16,9,30,892.0,105.0,2.3,21.7,821.0,657.54,503.64
2018,6,16,9,45,900.0,106.5,2.3,22.25,854.5,701.08,534.42
2018,6,16,10,0,908.0,108.0,2.3,22.8,888.0,743.58,562.41
2018,6,16,10,15,914.0,109.0,2.4,23.2,915.0,782.92,588.24
2018,6,16,10,30,920.0,110.0,2.5,23.6,942.0,820.71,612.81
2018,6,16,10,45,923.0,111.0,2.6,24.0,961.5,854.35,634.4
2018,6,16,11,0,926.0,112.0,2.7,24.4,981.0,885.95,654.52
2018,6,16,11,15,927.5,113.0,2.8,24.6,993.5,914.06,672.78
2018,6,16,11,30,929.0,114.0,2.9,24.8,1006.0,939.81,689.49
2018,6,16,11,45,929.5,114.5,3.05,25.05,1011.5,961.71,703.92
2018,6,16,12,0,930.0,115.0,3.2,25.3,1017.0,981.03,716.73
2018,6,16,12,15,928.5,115.5,3.35,25.3,1015.0,995.79,727.34
2018,6,16,12,30,927.0,116.0,3.5,25.3,1013.0,1007.76,736.24
2018,6,16,12,45,924.0,116.5,3.65,25.3,1003.5,1015.43,742.44
2018,6,16,13,0,921.0,117.0,3.8,25.3,994.0,1020.19,746.86
2018,6,16,13,15,917.0,117.0,3.95,25.15,977.5,1020.52,748.92
2018,6,16,13,30,913.0,117.0,4.1,25.0,961.0,1017.92,749.16
2018,6,16,13,45,907.0,116.5,4.25,24.8,937.5,1009.93,746.07
2018,6,16,14,0,901.0,116.0,4.4,24.6,914.0,999.09,741.15
2018,6,16,14,15,893.0,115.0,4.55,24.2,884.0,983.03,733.43
2018,6,16,14,30,885.0,114.0,4.7,23.8,854.0,964.32,724.32
2018,6,16,14,45,874.5,113.0,4.8,23.4,818.0,940.78,711.4
2018,6,16,15,0,864.0,112.0,4.9,23.0,782.0,914.94,696.79
2018,6,16,15,15,852.0,110.0,4.9,23.0,741.5,884.56,677.09
2018,6,16,15,30,840.0,108.0,4.9,23.0,701.0,857.5,659.7
2018,6,16,15,45,824.5,106.0,5.0,21.95,657.0,820.51,638.31
2018,6,16,16,0,809.0,104.0,5.1,20.9,613.0,782.16,615.45
2018,6,16,16,15,788.5,102.0,5.05,20.3,565.5,738.79,586.57
2018,6,16,16,30,768.0,100.0,5.0,19.7,518.0,694.84,556.77
2018,6,16,16,45,741.0,96.5,5.0,19.1,468.0,644.27,521.52
2018,6,16,17,0,714.0,93.0,5.0,18.5,418.0,596.81,486.35
2018,6,16,17,15,676.0,89.0,4.95,17.9,367.5,540.09,442.55
2018,6,16,17,30,638.0,85.0,4.9,17.3,317.0,485.25,398.94
2018,6,16,17,45,583.5,79.5,4.85,16.7,266.5,421.9,347.06
2018,6,16,18,0,529.0,74.0,4.8,16.1,216.0,362.38,296.76
2018,6,16,18,15,453.0,66.5,4.7,15.65,170.0,295.04,238.59
2018,6,16,18,30,377.0,59.0,4.6,15.2,124.0,234.17,184.82
2018,6,16,18,45,269.5,46.5,4.5,14.75,85.5,164.87,124.1
2018,6,16,19,0,162.0,34.0,4.4,14.3,47.0,104.34,62.27
2018,6,16,19,15,86.5,19.0,4.35,14.1,25.5,41.4,0.0
2018,6,16,19,30,11.0,4.0,4.3,13.9,4.0,3.93,0.0
2018,6,16,19,45,5.5,2.0,4.3,13.7,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.0,2.5,2.4,13.3,2.5,0.0,0.0
2018,6,17,5,0,0.0,5.0,2.4,13.4,5.0,4.91,0.0
2018,6,17,5,15,0.0,14.0,2.4,13.6,14.0,13.51,3.17
2018,6,17,5,30,0.0,23.0,2.4,13.8,23.0,22.2,13.38
2018,6,17,5,45,0.0,36.0,2.45,14.0,36.0,34.77,25.0
2018,6,17,6,0,0.0,49.0,2.5,14.2,49.0,47.17,36.36
2018,6,17,6,15,5.5,70.5,2.45,14.45,72.0,66.67,51.08
2018,6,17,6,30,11.0,92.0,2.4,14.7,95.0,86.85,67.8
2018,6,17,6,45,80.5,126.0,2.4,14.95,158.0,121.67,93.66
2018,6,17,7,0,150.0,160.0,2.4,15.2,221.0,161.8,123.44
2018,6,17,7,15,247.5,171.0,2.35,15.5,287.0,196.23,147.89
2018,6,17,7,30,345.0,182.0,2.3,15.8,353.0,244.65,184.81
2018,6,17,7,45,314.0,209.5,2.25,16.05,377.5,276.92,212.82
2018,6,17,8,0,283.0,237.0,2.2,16.3,402.0,306.37,237.77
2018,6,17,8,15,313.0,253.0,2.15,16.6,449.0,347.8,270.54
2018,6,17,8,30,343.0,269.0,2.1,16.9,496.0,391.98,304.97
2018,6,17,8,45,264.0,299.0,2.05,17.2,480.5,396.84,308.74
2018,6,17,9,0,185.0,329.0,2.0,17.5,465.0,398.83,309.45
2018,6,17,9,15,133.5,345.5,1.95,17.85,446.5,393.72,304.45
2018,6,17,9,30,82.0,362.0,1.9,18.2,428.0,387.77,298.37
2018,6,17,9,45,158.0,381.5,1.85,18.55,515.0,458.08,351.22
2018,6,17,10,0,234.0,401.0,1.8,18.9,602.0,534.75,407.24
2018,6,17,10,15,474.0,307.5,1.8,19.45,731.0,637.5,485.28
2018,6,17,10,30,714.0,214.0,1.8,20.0,860.0,755.66,571.63
2018,6,17,10,45,795.0,175.0,1.8,20.6,909.0,810.31,606.91
2018,6,17,11,0,876.0,136.0,1.8,21.2,958.0,866.09,641.91
2018,6,17,11,15,880.5,135.5,1.85,21.6,971.5,894.22,659.08
2018,6,17,11,30,885.0,135.0,1.9,22.0,985.0,920.26,675.1
2018,6,17,11,45,888.0,134.0,1.95,22.45,991.0,942.25,688.33
2018,6,17,12,0,891.0,133.0,2.0,22.9,997.0,961.87,700.05
2018,6,17,12,15,892.0,132.0,2.05,23.2,996.0,977.12,709.42
2018,6,17,12,30,893.0,131.0,2.1,23.5,995.0,989.76,717.22
2018,6,17,12,45,893.5,129.0,2.2,23.8,986.5,998.21,723.0
2018,6,17,13,0,894.0,127.0,2.3,24.1,978.0,1003.86,727.1
2018,6,17,13,15,890.5,126.0,2.35,24.25,962.0,1003.73,727.5
2018,6,17,13,30,887.0,125.0,2.4,24.4,946.0,1000.72,726.21
2018,6,17,13,45,883.0,124.0,2.45,24.55,924.0,994.37,722.89
2018,6,17,14,0,879.0,123.0,2.5,24.7,902.0,985.21,717.88
2018,6,17,14,15,872.5,121.5,2.55,24.65,873.0,970.38,709.84
2018,6,17,14,30,866.0,120.0,2.6,24.6,844.0,952.93,700.16
2018,6,17,14,45,856.5,118.0,2.65,24.6,808.5,929.64,686.51
2018,6,17,15,0,847.0,116.0,2.7,24.6,773.0,904.06,671.33
2018,6,17,15,15,835.0,113.5,2.7,24.6,733.0,873.56,652.4
2018,6,17,15,30,823.0,111.0,2.7,24.6,693.0,846.5,635.74
2018,6,17,15,45,809.0,107.5,2.7,24.3,649.0,809.58,612.9
2018,6,17,16,0,795.0,104.0,2.7,24.0,605.0,771.26,588.85
2018,6,17,16,15,777.0,100.5,2.75,23.7,558.0,728.63,561.65
2018,6,17,16,30,759.0,97.0,2.8,23.4,511.0,685.28,533.42
2018,6,17,16,45,734.0,92.5,2.8,23.1,461.5,635.37,499.54
2018,6,17,17,0,709.0,88.0,2.8,22.8,412.0,588.12,465.65
2018,6,17,17,15,674.5,83.5,2.8,22.25,362.0,533.24,425.05
2018,6,17,17,30,640.0,79.0,2.8,21.7,312.0,479.99,384.36
2018,6,17,17,45,592.5,73.0,2.85,21.2,263.0,419.84,336.84
2018,6,17,18,0,545.0,67.0,2.9,20.7,214.0,363.02,290.28
2018,6,17,18,15,475.5,59.5,2.8,19.95,168.5,298.13,235.93
2018,6,17,18,30,406.0,52.0,2.7,19.2,123.0,239.06,185.03
2018,6,17,18,45,307.0,41.5,2.6,18.45,85.5,172.04,127.26
2018,6,17,19,0,208.0,31.0,2.5,17.7,48.0,115.01,68.46
2018,6,17,19,15,114.5,17.5,2.55,17.2,26.0,47.38,0.0
2018,6,17,19,30,21.0,4.0,2.6,16.7,4.0,3.93,0.0
2018,6,17,19,45,10.5,2.0,2.6,16.2,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.4,13.05,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.5,13.4,15.0,12.78,0.0
2018,6,18,5,15,179.0,27.0,1.6,13.95,45.0,21.12,8.0
2018,6,18,5,30,287.0,41.0,1.7,14.5,75.0,31.48,21.25
2018,6,18,5,45,317.5,48.5,1.8,15.0,102.5,36.09,26.05
2018,6,18,6,0,348.0,56.0,1.9,15.5,130.0,40.49,30.27
2018,6,18,6,15,175.0,75.5,1.85,16.05,113.0,63.01,45.65
2018,6,18,6,30,2.0,95.0,1.8,16.6,96.0,88.78,69.19
2018,6,18,6,45,83.5,124.0,1.7,17.15,158.0,116.27,88.2
2018,6,18,7,0,165.0,153.0,1.6,17.7,220.0,158.65,118.87
2018,6,18,7,15,418.0,130.5,1.6,18.3,330.0,193.33,137.31
2018,6,18,7,30,671.0,108.0,1.6,18.9,440.0,259.5,184.04
2018,6,18,7,45,714.0,107.5,1.55,19.5,493.5,305.98,223.02
2018,6,18,8,0,757.0,107.0,1.5,20.1,547.0,359.53,267.17
2018,6,18,8,15,776.0,109.5,1.6,20.75,593.0,406.5,306.14
2018,6,18,8,30,795.0,112.0,1.7,21.4,639.0,454.76,345.16
2018,6,18,8,45,810.0,113.5,1.75,22.0,681.0,501.23,381.72
2018,6,18,9,0,825.0,115.0,1.8,22.6,723.0,548.2,417.59
2018,6,18,9,15,833.0,119.0,1.9,23.15,760.5,596.47,453.52
2018,6,18,9,30,841.0,123.0,2.0,23.7,798.0,641.03,485.96
2018,6,18,9,45,846.0,126.5,2.15,24.2,829.5,682.42,515.78
2018,6,18,10,0,851.0,130.0,2.3,24.7,861.0,722.65,543.96
2018,6,18,10,15,818.0,155.5,2.35,25.05,876.0,752.81,563.28
2018,6,18,10,30,785.0,181.0,2.4,25.4,891.0,780.6,580.93
2018,6,18,10,45,663.0,259.0,2.5,25.8,867.5,781.32,578.33
2018,6,18,11,0,541.0,337.0,2.6,26.2,844.0,775.64,570.49
2018,6,18,11,15,541.0,342.5,2.7,26.5,855.5,798.91,586.06
2018,6,18,11,30,541.0,348.0,2.8,26.8,867.0,820.92,600.44
2018,6,18,11,45,607.5,311.5,2.9,27.05,898.0,860.64,628.95
2018,6,18,12,0,674.0,275.0,3.0,27.3,929.0,902.66,658.6
2018,6,18,12,15,753.5,221.0,3.1,27.4,951.0,939.16,683.26
2018,6,18,12,30,833.0,167.0,3.2,27.5,973.0,971.75,704.77
2018,6,18,12,45,854.0,152.5,3.3,27.6,972.5,982.9,712.4
2018,6,18,13,0,875.0,138.0,3.4,27.7,972.0,996.24,721.72
2018,6,18,13,15,847.5,151.0,3.45,27.65,947.5,986.67,716.31
2018,6,18,13,30,820.0,164.0,3.5,27.6,923.0,980.5,713.38
2018,6,18,13,45,854.5,140.5,3.55,27.5,914.0,983.55,716.7
2018,6,18,14,0,889.0,117.0,3.6,27.4,905.0,988.82,721.53
2018,6,18,14,15,883.0,115.0,3.6,27.2,876.0,973.83,713.11
2018,6,18,14,30,877.0,113.0,3.6,27.0,847.0,956.17,703.13
2018,6,18,14,45,869.0,110.5,3.6,26.75,812.0,933.54,690.02
2018,6,18,15,0,861.0,108.0,3.6,26.5,777.0,908.52,675.32
2018,6,18,15,15,849.5,106.0,3.6,26.5,737.0,878.68,656.65
2018,6,18,15,30,838.0,104.0,3.6,26.5,697.0,846.92,636.6
2018,6,18,15,45,824.5,101.5,3.55,25.9,653.5,816.28,618.42
2018,6,18,16,0,811.0,99.0,3.5,25.3,610.0,779.04,595.4
2018,6,18,16,15,794.0,95.0,3.45,24.9,563.0,736.12,567.56
2018,6,18,16,30,777.0,91.0,3.4,24.5,516.0,692.38,538.71
2018,6,18,16,45,753.0,87.5,3.35,24.1,466.5,643.67,505.66
2018,6,18,17,0,729.0,84.0,3.3,23.7,417.0,595.13,471.15
2018,6,18,17,15,696.0,79.0,3.2,23.05,366.5,541.93,431.64
2018,6,18,17,30,663.0,74.0,3.1,22.4,316.0,488.09,390.44
2018,6,18,17,45,616.5,68.5,3.0,21.8,266.5,428.08,342.92
2018,6,18,18,0,570.0,63.0,2.9,21.2,217.0,371.32,296.36
2018,6,18,18,15,502.5,56.0,2.7,20.4,171.0,306.81,242.31
2018,6,18,18,30,435.0,49.0,2.5,19.6,125.0,248.0,191.56
2018,6,18,18,45,334.5,39.5,2.3,18.85,87.0,180.61,133.43
2018,6,18,19,0,234.0,30.0,2.1,18.1,49.0,122.09,73.39
2018,6,18,19,15,130.0,17.5,2.1,17.65,27.0,51.57,0.0
2018,6,18,19,30,26.0,5.0,2.1,17.2,5.0,4.91,0.0
2018,6,18,19,45,13.0,2.5,2.1,16.7,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,19,4,45,37.0,6.0,2.15,13.7,7.0,0.0,0.0
2018,6,19,5,0,74.0,12.0,2.2,13.8,14.0,11.8,0.0
2018,6,19,5,15,204.5,25.0,2.2,14.1,46.0,19.84,7.02
2018,6,19,5,30,335.0,38.0,2.2,14.4,78.0,29.58,19.61
2018,6,19,5,45,323.5,40.5,2.25,14.7,94.0,28.88,19.75
2018,6,19,6,0,312.0,43.0,2.3,15.0,110.0,28.62,19.82
2018,6,19,6,15,156.0,52.5,2.3,15.4,86.0,44.99,30.83
2018,6,19,6,30,0.0,62.0,2.3,15.8,62.0,59.92,45.27
2018,6,19,6,45,6.5,96.5,2.25,16.15,99.0,91.99,71.74
2018,6,19,7,0,13.0,131.0,2.2,16.5,136.0,124.4,97.99
2018,6,19,7,15,179.5,148.0,2.2,17.1,236.0,163.13,122.77
2018,6,19,7,30,346.0,165.0,2.2,17.7,336.0,230.46,172.18
2018,6,19,7,45,577.5,126.0,2.15,18.25,446.5,280.05,207.67
2018,6,19,8,0,809.0,87.0,2.1,18.8,557.0,359.64,269.03
2018,6,19,8,15,827.0,89.0,2.1,19.55,604.0,412.23,312.64
2018,6,19,8,30,845.0,91.0,2.1,20.3,651.0,461.77,352.87
2018,6,19,8,45,859.0,92.5,2.1,21.0,694.0,509.75,390.81
2018,6,19,9,0,873.0,94.0,2.1,21.7,737.0,558.04,427.73
2018,6,19,9,15,883.5,95.5,2.15,22.35,775.5,604.36,462.36
2018,6,19,9,30,894.0,97.0,2.2,23.0,814.0,650.27,495.69
2018,6,19,9,45,902.0,98.0,2.2,23.65,847.0,693.42,525.89
2018,6,19,10,0,910.0,99.0,2.2,24.3,880.0,735.54,553.05
2018,6,19,10,15,915.5,100.5,2.25,24.8,907.0,775.05,578.31
2018,6,19,10,30,921.0,102.0,2.3,25.3,934.0,812.99,602.23
2018,6,19,10,45,926.0,102.5,2.35,25.75,955.0,847.85,623.97
2018,6,19,11,0,931.0,103.0,2.4,26.2,976.0,880.78,644.26
2018,6,19,11,15,934.0,103.0,2.5,26.45,989.5,909.41,662.56
2018,6,19,11,30,937.0,103.0,2.6,26.7,1003.0,935.73,679.35
2018,6,19,11,45,938.5,103.0,2.65,26.95,1009.0,958.26,693.26
2018,6,19,12,0,940.0,103.0,2.7,27.2,1015.0,978.2,705.55
2018,6,19,12,15,936.5,105.5,2.75,27.3,1013.0,993.19,715.14
2018,6,19,12,30,933.0,108.0,2.8,27.4,1011.0,1005.35,723.05
2018,6,19,12,45,927.0,110.5,2.9,27.55,1001.0,1012.21,727.98
2018,6,19,13,0,921.0,113.0,3.0,27.7,991.0,1016.13,731.17
2018,6,19,13,15,918.0,112.5,3.05,27.7,975.0,1017.02,732.55
2018,6,19,13,30,915.0,112.0,3.1,27.7,959.0,1014.97,732.18
2018,6,19,13,45,910.0,111.0,3.15,27.7,936.0,1007.5,728.46
2018,6,19,14,0,905.0,110.0,3.2,27.7,913.0,997.16,723.01
2018,6,19,14,15,898.5,108.5,3.2,27.5,883.5,982.04,714.74
2018,6,19,14,30,892.0,107.0,3.2,27.3,854.0,964.22,704.79
2018,6,19,14,45,883.0,105.5,3.25,27.15,818.5,941.47,691.85
2018,6,19,15,0,874.0,104.0,3.3,27.0,783.0,916.35,677.32
2018,6,19,15,15,862.5,102.0,3.3,27.0,743.0,886.23,658.65
2018,6,19,15,30,851.0,100.0,3.3,27.0,703.0,854.16,638.59
2018,6,19,15,45,836.5,97.5,3.3,26.35,658.5,817.24,616.65
2018,6,19,16,0,822.0,95.0,3.3,25.7,614.0,783.84,596.85
2018,6,19,16,15,803.0,92.0,3.3,25.1,566.0,740.15,569.28
2018,6,19,16,30,784.0,89.0,3.3,24.5,518.0,695.77,540.72
2018,6,19,16,45,759.0,86.0,3.25,23.95,468.5,646.68,507.78
2018,6,19,17,0,734.0,83.0,3.2,23.4,419.0,597.82,473.46
2018,6,19,17,15,702.0,78.0,3.15,22.6,368.5,542.78,433.04
2018,6,19,17,30,670.0,73.0,3.1,21.8,318.0,491.47,394.03
2018,6,19,17,45,624.5,68.0,3.05,20.95,269.0,432.29,347.46
2018,6,19,18,0,579.0,63.0,3.0,20.1,220.0,376.24,301.65
2018,6,19,18,15,512.0,56.0,2.95,19.25,173.5,311.51,247.37
2018,6,19,18,30,445.0,49.0,2.9,18.4,127.0,252.42,196.21
2018,6,19,18,45,345.0,39.5,2.8,17.6,88.5,184.67,137.42
2018,6,19,19,0,245.0,30.0,2.7,16.8,50.0,125.2,76.5
2018,6,19,19,15,136.5,17.5,2.7,16.3,27.5,53.4,0.0
2018,6,19,19,30,28.0,5.0,2.7,15.8,5.0,4.91,0.0
2018,6,19,19,45,14.0,2.5,2.7,15.3,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.25,12.05,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.4,12.3,17.0,13.76,0.0
2018,6,20,5,15,245.5,25.0,2.5,12.8,49.0,19.88,6.94
2018,6,20,5,30,380.0,36.0,2.6,13.3,81.0,27.67,18.06
2018,6,20,5,45,423.0,42.0,2.65,13.8,114.0,30.3,21.08
2018,6,20,6,0,466.0,48.0,2.7,14.3,147.0,32.88,23.66
2018,6,20,6,15,234.0,69.0,2.7,14.8,119.0,53.27,37.12
2018,6,20,6,30,2.0,90.0,2.7,15.3,91.0,84.54,66.03
2018,6,20,6,45,67.5,123.0,2.7,15.8,150.0,117.67,90.63
2018,6,20,7,0,133.0,156.0,2.7,16.3,209.0,155.66,118.67
2018,6,20,7,15,413.5,129.5,2.7,16.85,327.0,191.04,136.74
2018,6,20,7,30,694.0,103.0,2.7,17.4,445.0,260.24,185.65
2018,6,20,7,45,772.0,92.0,2.7,18.0,509.5,312.32,229.08
2018,6,20,8,0,850.0,81.0,2.7,18.6,574.0,372.47,279.06
2018,6,20,8,15,866.5,83.0,2.75,19.2,621.5,422.24,321.38
2018,6,20,8,30,883.0,85.0,2.8,19.8,669.0,472.92,363.3
2018,6,20,8,45,895.5,87.0,2.8,20.4,713.0,522.34,402.94
2018,6,20,9,0,908.0,89.0,2.8,21.0,757.0,571.88,441.42
2018,6,20,9,15,910.0,94.5,2.85,21.45,794.0,618.39,476.85
2018,6,20,9,30,912.0,100.0,2.9,21.9,831.0,663.75,510.44
2018,6,20,9,45,909.5,107.0,2.9,22.4,861.5,706.15,540.64
2018,6,20,10,0,907.0,114.0,2.9,22.9,892.0,746.73,567.74
2018,6,20,10,15,913.5,115.5,2.95,23.25,920.0,786.97,594.22
2018,6,20,10,30,920.0,117.0,3.0,23.6,948.0,825.71,619.4
2018,6,20,10,45,925.0,117.0,3.1,24.0,968.5,860.19,641.63
2018,6,20,11,0,930.0,117.0,3.2,24.4,989.0,892.73,662.45
2018,6,20,11,15,934.0,116.5,3.3,24.55,1003.0,921.86,681.55
2018,6,20,11,30,938.0,116.0,3.4,24.7,1017.0,948.72,699.15
2018,6,20,11,45,940.0,116.0,3.5,24.85,1023.5,971.86,714.3
2018,6,20,12,0,942.0,116.0,3.6,25.0,1030.0,992.44,727.83
2018,6,20,12,15,942.5,115.0,3.7,24.9,1028.5,1007.98,738.85
2018,6,20,12,30,943.0,114.0,3.8,24.8,1027.0,1020.72,748.17
2018,6,20,12,45,942.0,113.5,3.9,24.75,1018.5,1029.63,754.96
2018,6,20,13,0,941.0,113.0,4.0,24.7,1010.0,1035.59,759.94
2018,6,20,13,15,938.5,112.0,4.05,24.5,994.0,1036.57,761.91
2018,6,20,13,30,936.0,111.0,4.1,24.3,978.0,1034.53,762.05
2018,6,20,13,45,932.0,109.5,4.15,24.1,954.5,1027.5,759.01
2018,6,20,14,0,928.0,108.0,4.2,23.9,931.0,1017.49,754.12
2018,6,20,14,15,922.5,106.0,4.2,23.65,901.5,1002.61,745.92
2018,6,20,14,30,917.0,104.0,4.2,23.4,872.0,984.92,735.92
2018,6,20,14,45,909.0,102.0,4.2,23.1,836.5,962.19,722.69
2018,6,20,15,0,901.0,100.0,4.2,22.8,801.0,936.96,707.76
2018,6,20,15,15,890.0,98.5,4.2,22.8,760.5,907.26,688.89
2018,6,20,15,30,879.0,97.0,4.2,22.8,720.0,875.51,668.55
2018,6,20,15,45,866.0,93.5,4.05,22.2,674.5,837.99,644.85
2018,6,20,16,0,853.0,90.0,3.9,21.6,629.0,798.89,619.79
2018,6,20,16,15,835.5,87.5,3.85,21.1,581.0,760.77,595.31
2018,6,20,16,30,818.0,85.0,3.8,20.6,533.0,716.98,566.28
2018,6,20,16,45,795.0,81.5,3.7,20.15,482.5,667.51,532.21
2018,6,20,17,0,772.0,78.0,3.6,19.7,432.0,618.07,497.06
2018,6,20,17,15,740.5,73.5,3.5,19.05,380.5,562.41,455.19
2018,6,20,17,30,709.0,69.0,3.4,18.4,329.0,507.99,412.93
2018,6,20,17,45,665.0,64.0,3.3,17.8,278.5,450.02,366.2
2018,6,20,18,0,621.0,59.0,3.2,17.2,228.0,392.94,318.6
2018,6,20,18,15,555.5,52.5,3.05,16.6,180.5,327.58,262.74
2018,6,20,18,30,490.0,46.0,2.9,16.0,133.0,267.76,209.98
2018,6,20,18,45,388.5,38.0,2.8,15.4,93.5,199.06,149.47
2018,6,20,19,0,287.0,30.0,2.7,14.8,54.0,138.78,86.39
2018,6,20,19,15,162.0,17.5,2.65,14.45,29.5,60.28,0.0
2018,6,20,19,30,37.0,5.0,2.6,14.1,5.0,4.91,0.0
2018,6,20,19,45,18.5,2.5,2.55,13.75,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.75,12.3,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,2.9,12.5,17.0,13.76,0.0
2018,6,21,5,15,251.5,25.0,2.95,12.85,49.5,19.93,6.76
2018,6,21,5,30,389.0,36.0,3.0,13.2,82.0,27.72,18.08
2018,6,21,5,45,318.5,45.0,3.05,13.55,94.5,33.01,23.47
2018,6,21,6,0,248.0,54.0,3.1,13.9,107.0,38.93,29.07
2018,6,21,6,15,131.5,78.0,3.05,14.35,107.0,63.86,47.36
2018,6,21,6,30,15.0,102.0,3.0,14.8,107.0,95.29,74.75
2018,6,21,6,45,35.5,127.5,3.0,15.3,141.0,117.6,92.13
2018,6,21,7,0,56.0,153.0,3.0,15.8,175.0,145.31,113.72
2018,6,21,7,15,207.0,164.0,3.0,16.4,263.0,181.53,137.15
2018,6,21,7,30,358.0,175.0,3.0,17.0,351.0,241.27,181.17
2018,6,21,7,45,606.0,128.5,2.95,17.55,464.0,290.11,215.93
2018,6,21,8,0,854.0,82.0,2.9,18.1,577.0,374.16,281.07
2018,6,21,8,15,869.5,84.5,2.9,18.7,624.5,424.17,323.57
2018,6,21,8,30,885.0,87.0,2.9,19.3,672.0,475.0,365.64
2018,6,21,8,45,897.0,89.0,2.9,19.85,716.0,524.27,405.37
2018,6,21,9,0,909.0,91.0,2.9,20.4,760.0,573.63,443.93
2018,6,21,9,15,919.5,92.5,2.85,21.0,799.5,621.54,479.99
2018,6,21,9,30,930.0,94.0,2.8,21.6,839.0,668.98,514.56
2018,6,21,9,45,938.5,94.5,2.75,22.15,873.0,713.49,546.11
2018,6,21,10,0,947.0,95.0,2.7,22.7,907.0,756.94,574.24
2018,6,21,10,15,952.5,96.0,2.7,23.2,934.5,797.38,600.02
2018,6,21,10,30,958.0,97.0,2.7,23.7,962.0,836.16,624.35
2018,6,21,10,45,962.0,97.0,2.65,24.25,982.5,870.97,645.21
2018,6,21,11,0,966.0,97.0,2.6,24.8,1003.0,903.69,664.41
2018,6,21,11,15,968.5,97.5,2.65,25.1,1016.5,933.35,682.87
2018,6,21,11,30,971.0,98.0,2.7,25.4,1030.0,960.59,699.69
2018,6,21,11,45,972.0,98.0,2.75,25.75,1036.0,983.43,713.52
2018,6,21,12,0,973.0,98.0,2.8,26.1,1042.0,1003.58,725.64
2018,6,21,12,15,968.0,101.5,2.85,26.25,1039.5,1018.7,735.17
2018,6,21,12,30,963.0,105.0,2.9,26.4,1037.0,1030.86,742.93
2018,6,21,12,45,954.5,109.0,3.0,26.6,1026.0,1037.14,747.34
2018,6,21,13,0,946.0,113.0,3.1,26.8,1015.0,1040.38,749.96
2018,6,21,13,15,943.5,112.0,3.15,26.8,999.0,1041.43,751.47
2018,6,21,13,30,941.0,111.0,3.2,26.8,983.0,1039.43,751.15
2018,6,21,13,45,936.5,110.5,3.3,26.85,960.0,1032.98,748.36
2018,6,21,14,0,932.0,110.0,3.4,26.9,937.0,1023.56,743.75
2018,6,21,14,15,926.5,107.5,3.4,26.75,907.0,1008.17,735.18
2018,6,21,14,30,921.0,105.0,3.4,26.6,877.0,989.95,724.87
2018,6,21,14,45,913.5,103.0,3.4,26.45,841.5,967.68,711.93
2018,6,21,15,0,906.0,101.0,3.4,26.3,806.0,942.87,697.34
2018,6,21,15,15,895.0,99.0,3.4,26.3,765.0,912.55,678.61
2018,6,21,15,30,884.0,97.0,3.4,26.3,724.0,880.16,658.43
2018,6,21,15,45,872.0,94.0,3.3,25.8,679.5,843.94,636.18
