Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,45,844.0,128.5,3.15,27.0,824.0,674.84,509.17
2018,7,1,10,0,858.0,128.0,3.2,27.6,859.0,718.0,539.19
2018,7,1,10,15,865.0,129.0,3.25,28.0,886.5,756.73,564.39
2018,7,1,10,30,872.0,130.0,3.3,28.4,914.0,794.12,588.39
2018,7,1,10,45,877.5,130.5,3.35,28.8,935.0,828.35,610.03
2018,7,1,11,0,883.0,131.0,3.4,29.2,956.0,860.81,630.33
2018,7,1,11,15,886.0,132.0,3.5,29.45,970.0,889.69,648.8
2018,7,1,11,30,889.0,133.0,3.6,29.7,984.0,916.41,665.84
2018,7,1,11,45,891.0,133.0,3.65,29.9,991.0,939.03,680.01
2018,7,1,12,0,893.0,133.0,3.7,30.1,998.0,959.25,692.67
2018,7,1,12,15,890.0,134.5,3.8,30.2,996.0,973.71,702.23
2018,7,1,12,30,887.0,136.0,3.9,30.3,994.0,985.49,710.17
2018,7,1,12,45,881.0,138.5,3.95,30.35,984.5,992.63,715.06
2018,7,1,13,0,875.0,141.0,4.0,30.4,975.0,996.98,718.27
2018,7,1,13,15,871.5,140.5,4.0,30.2,959.5,997.99,719.88
2018,7,1,13,30,868.0,140.0,4.0,30.0,944.0,996.18,719.8
2018,7,1,13,45,862.5,138.5,4.05,29.85,921.5,988.61,716.25
2018,7,1,14,0,857.0,137.0,4.1,29.7,899.0,978.28,711.01
2018,7,1,14,15,850.0,135.0,4.05,29.35,870.0,963.3,702.81
2018,7,1,14,30,843.0,133.0,4.0,29.0,841.0,945.74,692.99
2018,7,1,14,45,833.0,131.0,4.0,28.7,806.0,928.6,683.64
2018,7,1,15,0,823.0,129.0,4.0,28.4,771.0,903.53,668.96
2018,7,1,15,15,810.5,126.5,4.0,28.4,731.5,873.54,650.16
2018,7,1,15,30,798.0,124.0,4.0,28.4,692.0,841.71,630.04
2018,7,1,15,45,783.0,120.0,3.9,27.65,648.0,804.45,607.41
2018,7,1,16,0,768.0,116.0,3.8,26.9,604.0,765.85,583.56
2018,7,1,16,15,749.0,111.5,3.8,26.4,557.0,722.43,555.72
2018,7,1,16,30,730.0,107.0,3.8,25.9,510.0,681.02,528.83
2018,7,1,16,45,705.0,102.5,3.75,25.45,461.5,632.39,495.67
2018,7,1,17,0,680.0,98.0,3.7,25.0,413.0,584.08,460.82
2018,7,1,17,15,646.5,92.0,3.65,24.25,363.0,529.22,420.51
2018,7,1,17,30,613.0,86.0,3.6,23.5,313.0,475.89,380.07
2018,7,1,17,45,566.0,79.0,3.55,22.8,264.0,415.81,332.85
2018,7,1,18,0,519.0,72.0,3.5,22.1,215.0,358.99,286.62
2018,7,1,18,15,452.0,63.5,3.4,21.3,169.5,294.84,233.21
2018,7,1,18,30,385.0,55.0,3.3,20.5,124.0,236.28,183.06
2018,7,1,18,45,292.5,43.0,3.2,19.65,86.0,170.35,126.59
2018,7,1,19,0,200.0,31.0,3.1,18.8,48.0,114.87,72.33
2018,7,1,19,15,111.0,17.5,3.1,18.3,26.0,47.11,0.0
2018,7,1,19,30,22.0,4.0,3.1,17.8,4.0,8.89,0.0
2018,7,1,19,45,11.0,2.0,3.1,17.3,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.5,1.75,14.8,3.5,0.0,0.0
2018,7,2,5,0,27.0,7.0,1.9,15.0,7.0,6.88,0.0
2018,7,2,5,15,83.0,20.5,1.95,15.45,28.0,17.3,0.05
2018,7,2,5,30,139.0,34.0,2.0,15.9,49.0,26.05,16.02
2018,7,2,5,45,180.0,51.5,2.1,16.4,81.0,41.76,30.62
2018,7,2,6,0,221.0,69.0,2.2,16.9,113.0,54.88,42.57
2018,7,2,6,15,161.5,90.0,2.2,17.5,127.0,70.45,56.43
2018,7,2,6,30,102.0,111.0,2.2,18.1,141.0,98.28,73.71
2018,7,2,6,45,138.5,132.5,2.2,18.7,181.5,126.14,93.7
2018,7,2,7,0,175.0,154.0,2.2,19.3,222.0,157.81,117.15
2018,7,2,7,15,175.0,175.0,2.15,19.85,251.0,185.77,139.56
2018,7,2,7,30,175.0,196.0,2.1,20.4,280.0,213.92,162.17
2018,7,2,7,45,183.5,218.5,2.1,20.95,315.0,245.91,187.38
2018,7,2,8,0,192.0,241.0,2.1,21.5,350.0,278.85,213.03
2018,7,2,8,15,337.0,231.5,2.1,22.1,443.5,334.2,254.14
2018,7,2,8,30,482.0,222.0,2.1,22.7,537.0,403.05,306.06
2018,7,2,8,45,573.0,207.0,2.1,23.3,606.0,458.26,347.99
2018,7,2,9,0,664.0,192.0,2.1,23.9,675.0,519.78,394.18
2018,7,2,9,15,651.5,210.5,2.15,24.4,705.5,560.27,423.78
2018,7,2,9,30,639.0,229.0,2.2,24.9,736.0,598.94,451.33
2018,7,2,9,45,616.0,253.0,2.25,25.4,759.0,633.87,475.27
2018,7,2,10,0,593.0,277.0,2.3,25.9,782.0,666.09,496.69
2018,7,2,10,15,602.5,281.5,2.35,26.3,809.0,701.61,520.92
2018,7,2,10,30,612.0,286.0,2.4,26.7,836.0,736.72,544.44
2018,7,2,10,45,620.5,289.5,2.5,27.05,858.0,769.53,566.48
2018,7,2,11,0,629.0,293.0,2.6,27.4,880.0,801.56,587.75
2018,7,2,11,15,634.0,295.0,2.7,27.6,894.0,828.24,605.62
2018,7,2,11,30,639.0,297.0,2.8,27.8,908.0,853.67,622.56
2018,7,2,11,45,642.0,297.5,2.85,28.0,915.0,874.48,636.05
2018,7,2,12,0,645.0,298.0,2.9,28.2,922.0,893.7,648.47
2018,7,2,12,15,646.0,297.0,3.0,28.25,921.5,907.86,658.33
2018,7,2,12,30,647.0,296.0,3.1,28.3,921.0,920.09,666.98
2018,7,2,12,45,645.5,294.0,3.15,28.35,913.5,926.88,671.78
2018,7,2,13,0,644.0,292.0,3.2,28.4,906.0,931.47,675.24
2018,7,2,13,15,640.0,289.0,3.3,28.25,890.5,930.38,675.94
2018,7,2,13,30,636.0,286.0,3.4,28.1,875.0,927.0,675.22
2018,7,2,13,45,628.0,282.0,3.45,27.95,852.0,916.45,669.48
2018,7,2,14,0,620.0,278.0,3.5,27.8,829.0,903.69,662.36
2018,7,2,14,15,610.5,273.0,3.55,27.45,801.0,886.38,652.74
2018,7,2,14,30,601.0,268.0,3.6,27.1,773.0,867.07,641.76
2018,7,2,14,45,589.0,262.0,3.65,26.7,739.5,840.53,625.97
2018,7,2,15,0,577.0,256.0,3.7,26.3,706.0,814.38,610.26
2018,7,2,15,15,561.5,247.5,3.7,26.3,667.0,781.01,588.22
2018,7,2,15,30,546.0,239.0,3.7,26.3,628.0,746.55,565.25
2018,7,2,15,45,527.5,229.5,3.75,25.3,585.5,707.58,541.11
2018,7,2,16,0,509.0,220.0,3.8,24.3,543.0,668.08,516.03
2018,7,2,16,15,488.5,207.5,3.75,23.7,498.0,623.43,485.55
2018,7,2,16,30,468.0,195.0,3.7,23.1,453.0,578.79,454.46
2018,7,2,16,45,442.5,180.5,3.65,22.55,406.0,528.63,418.41
2018,7,2,17,0,417.0,166.0,3.6,22.0,359.0,479.31,382.16
2018,7,2,17,15,385.5,150.0,3.55,21.25,312.0,425.58,341.77
2018,7,2,17,30,354.0,134.0,3.5,20.5,265.0,373.65,301.66
2018,7,2,17,45,316.0,117.0,3.45,19.75,220.5,311.56,252.33
2018,7,2,18,0,278.0,100.0,3.4,19.0,176.0,260.21,210.2
2018,7,2,18,15,232.5,80.5,3.3,18.35,135.5,205.33,164.06
2018,7,2,18,30,187.0,61.0,3.2,17.7,95.0,154.15,120.22
2018,7,2,18,45,137.0,42.5,3.15,17.05,63.5,106.32,78.85
2018,7,2,19,0,87.0,24.0,3.1,16.4,32.0,62.03,37.39
2018,7,2,19,15,47.5,13.0,3.05,16.1,17.0,25.58,0.0
2018,7,2,19,30,8.0,2.0,3.0,15.8,2.0,3.77,0.0
2018,7,2,19,45,4.0,1.0,3.0,15.5,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,4,45,19.0,4.5,2.95,14.0,5.0,0.0,0.0
2018,7,3,5,0,38.0,9.0,3.0,14.2,10.0,8.85,0.0
2018,7,3,5,15,136.0,24.0,3.0,14.55,37.0,18.95,0.0
2018,7,3,5,30,234.0,39.0,3.0,14.9,64.0,30.28,19.53
2018,7,3,5,45,328.5,50.5,3.05,15.25,105.0,38.2,27.63
2018,7,3,6,0,423.0,62.0,3.1,15.6,146.0,46.43,35.36
2018,7,3,6,15,487.0,70.5,3.1,16.0,193.5,50.61,39.3
2018,7,3,6,30,551.0,79.0,3.1,16.4,241.0,84.65,49.87
2018,7,3,6,45,597.0,85.5,3.1,16.8,291.5,121.83,72.1
2018,7,3,7,0,643.0,92.0,3.1,17.2,342.0,163.9,103.08
2018,7,3,7,15,680.0,96.0,3.15,17.85,393.5,206.86,138.1
2018,7,3,7,30,717.0,100.0,3.2,18.5,445.0,253.61,177.79
2018,7,3,7,45,746.5,102.5,3.2,19.1,496.0,300.52,218.42
2018,7,3,8,0,776.0,105.0,3.2,19.7,547.0,353.24,263.36
2018,7,3,8,15,797.0,107.0,3.2,20.25,594.5,401.4,304.24
2018,7,3,8,30,818.0,109.0,3.2,20.8,642.0,451.07,345.33
2018,7,3,8,45,836.0,110.5,3.2,21.4,687.0,500.15,384.82
2018,7,3,9,0,854.0,112.0,3.2,22.0,732.0,553.28,426.08
2018,7,3,9,15,863.0,114.5,3.2,22.45,770.5,599.17,461.15
2018,7,3,9,30,872.0,117.0,3.2,22.9,809.0,644.58,494.91
2018,7,3,9,45,877.5,120.5,3.25,23.4,842.0,687.92,526.32
2018,7,3,10,0,883.0,124.0,3.3,23.9,875.0,730.12,556.06
2018,7,3,10,15,890.5,125.0,3.35,24.25,903.5,770.2,582.59
2018,7,3,10,30,898.0,126.0,3.4,24.6,932.0,808.93,607.92
2018,7,3,10,45,904.5,125.5,3.45,24.95,953.5,843.94,630.48
2018,7,3,11,0,911.0,125.0,3.5,25.3,975.0,877.17,651.69
2018,7,3,11,15,914.5,125.5,3.55,25.5,989.5,906.83,670.77
2018,7,3,11,30,918.0,126.0,3.6,25.7,1004.0,934.29,688.33
2018,7,3,11,45,920.5,125.5,3.65,25.85,1011.0,957.56,703.25
2018,7,3,12,0,923.0,125.0,3.7,26.0,1018.0,978.36,716.58
2018,7,3,12,15,920.5,126.5,3.75,26.05,1016.5,993.81,726.74
2018,7,3,12,30,918.0,128.0,3.8,26.1,1015.0,1006.49,735.2
2018,7,3,12,45,913.5,129.5,3.85,26.15,1006.0,1014.43,740.68
2018,7,3,13,0,909.0,131.0,3.9,26.2,997.0,1019.47,744.41
2018,7,3,13,15,907.0,129.5,3.9,26.15,981.5,1021.05,745.97
2018,7,3,13,30,905.0,128.0,3.9,26.1,966.0,1019.69,745.74
2018,7,3,13,45,901.5,126.0,3.9,26.1,944.0,1013.41,742.29
2018,7,3,14,0,898.0,124.0,3.9,26.1,922.0,1004.22,737.06
2018,7,3,14,15,892.0,122.0,3.9,25.95,893.0,989.77,728.91
2018,7,3,14,30,886.0,120.0,3.9,25.8,864.0,972.59,719.05
2018,7,3,14,45,878.0,117.5,3.9,25.65,829.0,950.39,705.88
2018,7,3,15,0,870.0,115.0,3.9,25.5,794.0,925.73,691.08
2018,7,3,15,15,858.0,113.0,3.9,25.5,753.5,895.74,672.22
2018,7,3,15,30,846.0,111.0,3.9,25.5,713.0,869.07,655.61
2018,7,3,15,45,832.0,107.5,3.8,25.05,668.0,831.91,632.25
2018,7,3,16,0,818.0,104.0,3.7,24.6,623.0,793.24,607.66
2018,7,3,16,15,799.0,100.5,3.65,24.2,575.0,749.36,579.13
2018,7,3,16,30,780.0,97.0,3.6,23.8,527.0,704.73,549.63
2018,7,3,16,45,755.5,93.0,3.5,23.45,477.0,655.1,515.63
2018,7,3,17,0,731.0,89.0,3.4,23.1,427.0,608.03,481.91
2018,7,3,17,15,696.5,84.5,3.35,22.55,376.0,552.25,440.53
2018,7,3,17,30,662.0,80.0,3.3,22.0,325.0,498.02,399.05
2018,7,3,17,45,615.0,74.0,3.25,21.45,274.5,437.0,350.84
2018,7,3,18,0,568.0,68.0,3.2,20.9,224.0,379.2,303.55
2018,7,3,18,15,499.0,60.5,3.1,20.15,177.0,313.09,248.31
2018,7,3,18,30,430.0,53.0,3.0,19.4,130.0,252.71,196.34
2018,7,3,18,45,329.5,42.5,2.9,18.7,91.0,183.76,136.96
2018,7,3,19,0,229.0,32.0,2.8,18.0,52.0,125.31,78.94
2018,7,3,19,15,127.0,18.5,2.8,17.5,28.5,52.38,0.0
2018,7,3,19,30,25.0,5.0,2.8,17.0,5.0,10.55,0.0
2018,7,3,19,45,12.5,2.5,2.75,16.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.55,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.7,13.6,10.0,8.85,0.0
2018,7,4,5,15,150.5,23.5,2.8,14.05,37.5,18.57,0.0
2018,7,4,5,30,257.0,38.0,2.9,14.5,65.0,29.5,18.82
2018,7,4,5,45,352.0,47.5,3.0,14.9,105.5,36.49,26.17
2018,7,4,6,0,447.0,57.0,3.1,15.3,146.0,41.82,31.33
2018,7,4,6,15,510.5,65.0,3.05,15.85,193.5,45.46,34.76
2018,7,4,6,30,574.0,73.0,3.0,16.4,241.0,79.6,45.31
2018,7,4,6,45,619.5,78.0,3.0,16.9,291.0,116.57,66.9
2018,7,4,7,0,665.0,83.0,3.0,17.4,341.0,158.37,97.5
2018,7,4,7,15,698.5,87.0,3.0,17.9,392.0,201.73,133.08
2018,7,4,7,30,732.0,91.0,3.0,18.4,443.0,251.77,175.71
2018,7,4,7,45,758.0,94.5,2.95,18.95,493.0,299.0,216.78
2018,7,4,8,0,784.0,98.0,2.9,19.5,543.0,348.63,259.46
2018,7,4,8,15,804.5,100.0,2.9,20.0,591.0,396.98,300.64
2018,7,4,8,30,825.0,102.0,2.9,20.5,639.0,446.79,341.95
2018,7,4,8,45,841.5,103.0,2.9,21.05,683.0,498.63,383.54
2018,7,4,9,0,858.0,104.0,2.9,21.6,727.0,547.26,421.62
2018,7,4,9,15,868.0,106.5,2.9,22.1,766.0,593.88,457.18
2018,7,4,9,30,878.0,109.0,2.9,22.6,805.0,640.11,491.42
2018,7,4,9,45,885.0,111.5,2.9,23.1,838.5,683.77,522.87
2018,7,4,10,0,892.0,114.0,2.9,23.6,872.0,726.39,552.34
2018,7,4,10,15,899.5,114.0,3.0,24.0,899.5,765.87,578.51
2018,7,4,10,30,907.0,114.0,3.1,24.4,927.0,803.97,603.49
2018,7,4,10,45,913.5,113.0,3.15,24.8,948.5,838.77,625.75
2018,7,4,11,0,920.0,112.0,3.2,25.2,970.0,871.77,646.63
2018,7,4,11,15,924.0,112.0,3.3,25.4,984.5,901.61,666.09
2018,7,4,11,30,928.0,112.0,3.4,25.6,999.0,929.22,684.05
2018,7,4,11,45,931.0,111.0,3.45,25.8,1006.0,952.63,698.9
2018,7,4,12,0,934.0,110.0,3.5,26.0,1013.0,973.53,712.14
2018,7,4,12,15,934.0,109.5,3.55,26.1,1012.0,989.49,722.48
2018,7,4,12,30,934.0,109.0,3.6,26.2,1011.0,1002.66,731.11
2018,7,4,12,45,933.0,109.0,3.65,26.3,1003.5,1012.52,737.69
2018,7,4,13,0,932.0,109.0,3.7,26.4,996.0,1019.46,742.48
2018,7,4,13,15,930.5,107.5,3.7,26.4,981.5,1021.41,744.12
2018,7,4,13,30,929.0,106.0,3.7,26.4,967.0,1020.35,743.95
2018,7,4,13,45,926.0,104.5,3.75,26.45,945.0,1014.81,741.19
2018,7,4,14,0,923.0,103.0,3.8,26.5,923.0,1006.3,736.61
2018,7,4,14,15,918.5,101.0,3.75,26.4,894.5,992.88,728.71
2018,7,4,14,30,914.0,99.0,3.7,26.3,866.0,976.63,719.05
2018,7,4,14,45,907.0,97.5,3.7,26.2,832.0,955.83,706.76
2018,7,4,15,0,900.0,96.0,3.7,26.1,798.0,932.48,692.82
2018,7,4,15,15,889.0,94.0,3.7,26.1,757.5,902.6,674.18
2018,7,4,15,30,878.0,92.0,3.7,26.1,717.0,870.62,654.07
2018,7,4,15,45,866.0,89.5,3.65,25.65,673.0,835.35,632.43
2018,7,4,16,0,854.0,87.0,3.6,25.2,629.0,798.43,609.42
2018,7,4,16,15,838.0,84.0,3.6,24.8,581.5,756.36,582.54
2018,7,4,16,30,822.0,81.0,3.6,24.4,534.0,717.87,557.82
2018,7,4,16,45,799.5,78.0,3.55,24.0,484.0,669.3,525.06
2018,7,4,17,0,777.0,75.0,3.5,23.6,434.0,620.69,491.52
2018,7,4,17,15,746.0,71.0,3.45,22.95,382.5,565.74,451.05
2018,7,4,17,30,715.0,67.0,3.4,22.3,331.0,511.96,410.12
2018,7,4,17,45,673.0,62.5,3.35,21.65,281.0,453.0,363.61
2018,7,4,18,0,631.0,58.0,3.3,21.0,231.0,399.21,319.4
2018,7,4,18,15,566.5,51.5,3.15,20.15,183.0,333.61,264.41
2018,7,4,18,30,502.0,45.0,3.0,19.3,135.0,273.46,212.26
2018,7,4,18,45,403.0,37.0,2.85,18.45,95.0,204.78,152.52
2018,7,4,19,0,304.0,29.0,2.7,17.6,55.0,144.98,91.09
2018,7,4,19,15,173.5,17.0,2.6,17.15,30.0,63.39,0.0
2018,7,4,19,30,43.0,5.0,2.5,16.7,5.0,14.59,0.0
2018,7,4,19,45,21.5,2.5,2.4,16.25,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.5,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.8,7.0,5.9,0.0
2018,7,5,5,15,29.5,8.5,1.45,13.45,9.5,7.4,0.0
2018,7,5,5,30,9.0,11.0,1.6,14.1,12.0,10.69,3.22
2018,7,5,5,45,4.5,18.0,1.8,14.8,18.5,17.36,9.53
2018,7,5,6,0,0.0,25.0,2.0,15.5,25.0,24.12,15.72
2018,7,5,6,15,0.0,34.5,1.95,16.1,34.5,33.3,23.99
2018,7,5,6,30,0.0,44.0,1.9,16.7,44.0,42.49,30.41
2018,7,5,6,45,1.0,74.5,1.9,17.3,75.0,71.64,54.74
2018,7,5,7,0,2.0,105.0,1.9,17.9,106.0,99.65,77.64
2018,7,5,7,15,83.5,145.0,1.85,18.55,185.0,143.44,109.68
2018,7,5,7,30,165.0,185.0,1.8,19.2,264.0,201.73,153.47
2018,7,5,7,45,479.0,138.5,1.7,19.9,403.0,253.76,186.66
2018,7,5,8,0,793.0,92.0,1.6,20.6,542.0,345.22,253.96
2018,7,5,8,15,836.5,86.5,1.5,21.3,597.0,400.3,298.59
2018,7,5,8,30,880.0,81.0,1.4,22.0,652.0,454.73,341.78
2018,7,5,8,45,893.0,82.5,1.35,22.75,696.5,504.0,380.03
2018,7,5,9,0,906.0,84.0,1.3,23.5,741.0,553.47,417.01
2018,7,5,9,15,915.5,86.0,1.2,24.25,780.5,601.41,451.1
2018,7,5,9,30,925.0,88.0,1.1,25.0,820.0,648.83,483.38
2018,7,5,9,45,932.5,89.0,1.05,25.75,854.0,693.31,512.81
2018,7,5,10,0,940.0,90.0,1.0,26.5,888.0,736.7,539.12
2018,7,5,10,15,945.5,90.5,1.05,27.15,915.5,776.88,563.53
2018,7,5,10,30,951.0,91.0,1.1,27.8,943.0,815.43,586.59
2018,7,5,10,45,954.0,91.5,1.1,28.5,963.5,850.2,606.16
2018,7,5,11,0,957.0,92.0,1.1,29.2,984.0,882.85,624.14
2018,7,5,11,15,960.0,92.0,1.2,29.65,998.0,912.78,642.35
2018,7,5,11,30,963.0,92.0,1.3,30.1,1012.0,940.32,659.03
2018,7,5,11,45,964.0,92.0,1.4,30.6,1018.5,963.56,672.9
2018,7,5,12,0,965.0,92.0,1.5,31.1,1025.0,984.11,685.15
2018,7,5,12,15,959.5,95.5,1.65,31.35,1022.5,999.22,695.51
2018,7,5,12,30,954.0,99.0,1.8,31.6,1020.0,1011.37,704.12
2018,7,5,12,45,947.0,102.0,1.95,31.85,1010.0,1018.59,709.76
2018,7,5,13,0,940.0,105.0,2.1,32.1,1000.0,1022.79,713.62
2018,7,5,13,15,936.5,104.0,2.2,32.15,983.5,1023.33,715.3
2018,7,5,13,30,933.0,103.0,2.3,32.2,967.0,1020.83,715.22
2018,7,5,13,45,929.0,101.5,2.45,32.2,944.5,1014.31,713.39
2018,7,5,14,0,925.0,100.0,2.6,32.2,922.0,1004.81,709.72
2018,7,5,14,15,918.5,98.5,2.65,32.1,892.0,989.98,702.1
2018,7,5,14,30,912.0,97.0,2.7,32.0,862.0,972.36,692.78
2018,7,5,14,45,904.5,95.0,2.75,31.85,827.5,950.59,680.97
2018,7,5,15,0,897.0,93.0,2.8,31.7,793.0,926.28,667.5
2018,7,5,15,15,886.5,91.5,2.8,31.7,753.0,897.45,650.27
2018,7,5,15,30,876.0,90.0,2.8,31.7,713.0,866.52,631.61
2018,7,5,15,45,861.0,87.5,2.85,31.15,667.5,828.76,609.95
2018,7,5,16,0,846.0,85.0,2.9,30.6,622.0,789.53,586.94
2018,7,5,16,15,827.0,82.5,2.85,30.15,573.5,745.92,559.7
2018,7,5,16,30,808.0,80.0,2.8,29.7,525.0,706.11,534.69
2018,7,5,16,45,783.0,77.0,2.75,29.3,474.5,656.27,501.96
2018,7,5,17,0,758.0,74.0,2.7,28.9,424.0,606.61,468.52
2018,7,5,17,15,725.5,70.0,2.65,28.15,373.0,551.47,429.19
2018,7,5,17,30,693.0,66.0,2.6,27.4,322.0,497.67,389.47
2018,7,5,17,45,638.0,62.5,2.55,26.7,270.5,435.83,341.95
2018,7,5,18,0,583.0,59.0,2.5,26.0,219.0,376.1,294.43
2018,7,5,18,15,529.5,52.0,2.35,25.15,174.5,317.15,245.95
2018,7,5,18,30,476.0,45.0,2.2,24.3,130.0,262.66,199.46
2018,7,5,18,45,337.5,37.0,2.05,23.45,88.0,180.86,131.71
2018,7,5,19,0,199.0,29.0,1.9,22.6,46.0,111.39,67.73
2018,7,5,19,15,112.5,16.5,1.9,22.1,25.0,46.45,0.0
2018,7,5,19,30,26.0,4.0,1.9,21.6,4.0,3.93,0.0
2018,7,5,19,45,13.0,2.0,1.9,21.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.85,20.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.55,17.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.6,17.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.6,17.75,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.6,18.0,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.65,18.25,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.5,7.0,6.75,0.26
2018,7,6,6,15,0.0,18.0,1.75,18.8,18.0,17.36,9.67
2018,7,6,6,30,0.0,29.0,1.8,19.1,29.0,27.99,17.94
2018,7,6,6,45,1.5,65.5,1.8,19.45,66.0,63.45,47.46
2018,7,6,7,0,3.0,102.0,1.8,19.8,103.0,97.12,74.94
2018,7,6,7,15,4.0,98.5,1.85,20.25,100.0,95.01,72.8
2018,7,6,7,30,5.0,95.0,1.9,20.7,97.0,92.63,70.48
2018,7,6,7,45,2.5,86.5,1.95,21.2,87.5,84.4,63.53
2018,7,6,8,0,0.0,78.0,2.0,21.7,78.0,75.45,56.02
2018,7,6,8,15,1.5,106.5,1.95,22.45,107.5,103.3,78.0
2018,7,6,8,30,3.0,135.0,1.9,23.2,137.0,130.91,99.33
2018,7,6,8,45,13.0,166.0,1.85,24.0,175.5,165.01,125.35
2018,7,6,9,0,23.0,197.0,1.8,24.8,214.0,197.17,149.45
2018,7,6,9,15,246.5,231.0,1.85,25.75,425.5,349.88,266.27
2018,7,6,9,30,470.0,265.0,1.9,26.7,637.0,525.91,394.63
2018,7,6,9,45,663.0,187.0,1.95,27.6,736.0,601.75,449.8
2018,7,6,10,0,856.0,109.0,2.0,28.5,835.0,695.07,516.18
2018,7,6,10,15,863.5,110.0,2.1,29.5,863.0,734.17,539.81
2018,7,6,10,30,871.0,111.0,2.2,30.5,891.0,771.97,562.64
2018,7,6,10,45,877.5,111.0,2.3,31.45,912.5,806.58,583.17
2018,7,6,11,0,884.0,111.0,2.4,32.4,934.0,839.49,602.35
2018,7,6,11,15,888.0,111.0,2.5,32.85,948.5,868.4,620.01
2018,7,6,11,30,892.0,111.0,2.6,33.3,963.0,895.18,636.26
2018,7,6,11,45,895.0,110.5,2.7,33.7,970.5,918.34,650.3
2018,7,6,12,0,898.0,110.0,2.8,34.1,978.0,939.1,662.84
2018,7,6,12,15,900.5,108.5,2.9,34.2,978.5,955.91,673.76
2018,7,6,12,30,903.0,107.0,3.0,34.3,979.0,970.11,683.12
2018,7,6,12,45,904.0,105.5,3.15,34.4,972.0,980.13,690.33
2018,7,6,13,0,905.0,104.0,3.3,34.5,965.0,987.33,695.86
2018,7,6,13,15,904.0,102.5,3.4,34.4,951.0,989.68,698.67
2018,7,6,13,30,903.0,101.0,3.5,34.3,937.0,989.1,699.76
2018,7,6,13,45,900.5,99.5,3.6,34.25,916.0,984.12,698.02
2018,7,6,14,0,898.0,98.0,3.7,34.2,895.0,976.24,694.53
2018,7,6,14,15,893.5,95.5,3.75,33.95,867.0,962.51,687.64
2018,7,6,14,30,889.0,93.0,3.8,33.7,839.0,946.0,679.03
2018,7,6,14,45,733.5,162.5,3.85,33.5,761.0,868.56,630.21
2018,7,6,15,0,578.0,232.0,3.9,33.3,683.0,792.14,579.84
2018,7,6,15,15,641.5,194.5,3.9,33.3,670.5,798.85,587.53
2018,7,6,15,30,705.0,157.0,3.9,33.3,658.0,799.58,589.31
2018,7,6,15,45,733.0,133.0,4.0,32.5,625.0,779.02,578.99
2018,7,6,16,0,761.0,109.0,4.1,31.7,592.0,752.04,564.2
2018,7,6,16,15,761.0,98.0,4.05,31.15,549.0,716.46,542.07
2018,7,6,16,30,761.0,87.0,4.0,30.6,506.0,678.84,518.19
2018,7,6,16,45,692.5,94.0,3.95,30.05,447.5,613.33,473.61
2018,7,6,17,0,624.0,101.0,3.9,29.5,389.0,549.52,427.31
2018,7,6,17,15,513.5,107.0,3.8,28.75,325.5,461.55,361.46
2018,7,6,17,30,403.0,113.0,3.7,28.0,262.0,378.57,297.74
2018,7,6,17,45,363.5,94.0,3.55,27.2,213.0,318.36,251.1
2018,7,6,18,0,324.0,75.0,3.4,26.4,164.0,260.84,205.15
2018,7,6,18,15,243.5,61.5,3.15,25.6,120.5,194.19,150.71
2018,7,6,18,30,163.0,48.0,2.9,24.8,77.0,127.31,95.76
2018,7,6,18,45,116.0,36.0,2.7,24.0,53.5,89.76,63.88
2018,7,6,19,0,69.0,24.0,2.5,23.2,30.0,56.22,31.92
2018,7,6,19,15,42.0,13.5,2.4,22.75,16.5,24.54,0.0
2018,7,6,19,30,15.0,3.0,2.3,22.3,3.0,2.95,0.0
2018,7,6,19,45,7.5,1.5,2.25,21.8,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.1,21.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,1.6,16.85,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,1.8,17.1,10.0,8.85,0.0
2018,7,7,5,15,220.5,19.0,1.9,17.6,37.5,15.07,0.0
2018,7,7,5,30,359.0,29.0,2.0,18.1,65.0,22.19,12.28
2018,7,7,5,45,444.5,36.5,2.15,18.6,106.0,26.5,17.13
2018,7,7,6,0,530.0,44.0,2.3,19.1,147.0,30.57,21.03
2018,7,7,6,15,592.0,49.0,2.35,19.9,195.0,35.42,25.4
2018,7,7,6,30,654.0,54.0,2.4,20.7,243.0,67.16,33.31
2018,7,7,6,45,694.5,58.5,2.4,21.5,294.0,106.84,55.17
2018,7,7,7,0,735.0,63.0,2.4,22.3,345.0,150.86,86.52
2018,7,7,7,15,669.0,87.5,2.5,23.0,372.0,193.31,124.52
2018,7,7,7,30,603.0,112.0,2.6,23.7,399.0,232.7,160.88
2018,7,7,7,45,633.0,119.5,2.65,24.4,450.0,278.44,198.95
2018,7,7,8,0,663.0,127.0,2.7,25.1,501.0,327.03,239.04
2018,7,7,8,15,765.0,102.5,2.75,25.7,570.0,380.73,281.86
2018,7,7,8,30,867.0,78.0,2.8,26.3,639.0,444.07,331.83
2018,7,7,8,45,879.5,79.5,2.9,26.95,682.5,492.52,370.38
2018,7,7,9,0,892.0,81.0,3.0,27.6,726.0,541.15,407.98
2018,7,7,9,15,901.5,83.0,3.05,28.05,765.0,588.51,443.77
2018,7,7,9,30,911.0,85.0,3.1,28.5,804.0,635.39,478.21
2018,7,7,9,45,918.5,85.5,3.2,28.95,837.5,678.9,509.6
2018,7,7,10,0,926.0,86.0,3.3,29.4,871.0,721.33,538.21
2018,7,7,10,15,932.0,87.0,3.35,29.8,899.0,761.88,564.43
2018,7,7,10,30,938.0,88.0,3.4,30.2,927.0,800.88,589.3
2018,7,7,10,45,942.5,88.5,3.45,30.55,948.5,836.48,611.79
2018,7,7,11,0,947.0,89.0,3.5,30.9,970.0,870.1,632.79
2018,7,7,11,15,950.0,89.0,3.5,31.15,984.0,899.82,651.08
2018,7,7,11,30,953.0,89.0,3.5,31.4,998.0,927.18,667.76
2018,7,7,11,45,955.0,88.5,3.5,31.65,1005.0,950.68,681.88
2018,7,7,12,0,957.0,88.0,3.5,31.9,1012.0,971.55,694.32
2018,7,7,12,15,950.5,92.5,3.55,32.05,1010.0,986.64,703.71
2018,7,7,12,30,944.0,97.0,3.6,32.2,1008.0,998.77,711.32
2018,7,7,12,45,934.5,102.0,3.6,32.35,997.5,1005.55,715.29
2018,7,7,13,0,925.0,107.0,3.6,32.5,987.0,1009.32,717.5
2018,7,7,13,15,891.5,124.5,3.7,32.45,961.5,999.37,712.33
2018,7,7,13,30,858.0,142.0,3.8,32.4,936.0,986.57,705.48
2018,7,7,13,45,792.0,175.5,3.85,32.35,894.5,962.05,690.8
2018,7,7,14,0,726.0,209.0,3.9,32.3,853.0,934.35,674.09
2018,7,7,14,15,767.5,179.0,3.95,32.0,840.5,934.6,676.38
2018,7,7,14,30,809.0,149.0,4.0,31.7,828.0,935.1,678.75
2018,7,7,14,45,810.5,139.0,4.05,31.4,795.0,915.21,667.77
2018,7,7,15,0,812.0,129.0,4.1,31.1,762.0,892.57,655.06
2018,7,7,15,15,811.5,121.0,4.1,31.1,726.0,867.63,639.76
2018,7,7,15,30,811.0,113.0,4.1,31.1,690.0,840.21,622.76
2018,7,7,15,45,823.0,100.0,4.15,30.2,653.0,815.31,609.84
2018,7,7,16,0,835.0,87.0,4.2,29.3,616.0,782.48,591.17
2018,7,7,16,15,821.0,82.5,4.2,28.65,569.0,740.88,565.23
2018,7,7,16,30,807.0,78.0,4.2,28.0,522.0,702.7,541.29
2018,7,7,16,45,786.0,74.5,4.15,27.4,473.0,655.17,509.77
2018,7,7,17,0,765.0,71.0,4.1,26.8,424.0,607.51,477.46
2018,7,7,17,15,736.0,67.5,4.0,25.9,374.0,554.9,439.19
2018,7,7,17,30,707.0,64.0,3.9,25.0,324.0,503.32,400.35
2018,7,7,17,45,666.5,59.0,3.8,24.15,274.5,444.99,354.73
2018,7,7,18,0,626.0,54.0,3.7,23.3,225.0,389.24,309.41
2018,7,7,18,15,566.0,48.5,3.55,22.45,179.0,329.35,259.08
2018,7,7,18,30,506.0,43.0,3.4,21.6,133.0,272.36,209.61
2018,7,7,18,45,411.0,35.0,3.25,20.75,93.5,205.1,151.18
2018,7,7,19,0,316.0,27.0,3.1,19.9,54.0,146.03,89.18
2018,7,7,19,15,181.0,16.0,3.0,19.45,29.5,64.22,0.0
2018,7,7,19,30,46.0,5.0,2.9,19.0,5.0,4.91,0.0
2018,7,7,19,45,23.0,2.5,2.85,18.55,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.0,2.45,14.5,4.5,0.0,0.0
2018,7,8,5,0,79.0,8.0,2.6,14.7,9.0,7.86,0.0
2018,7,8,5,15,215.0,19.0,2.65,15.25,36.5,15.17,0.0
2018,7,8,5,30,351.0,30.0,2.7,15.8,64.0,23.26,13.18
2018,7,8,5,45,440.0,38.0,2.75,16.3,105.5,27.95,18.54
2018,7,8,6,0,529.0,46.0,2.8,16.8,147.0,32.38,22.82
2018,7,8,6,15,587.0,51.5,2.85,17.5,194.5,34.44,24.81
2018,7,8,6,30,645.0,57.0,2.9,18.2,242.0,68.3,35.36
2018,7,8,6,45,684.5,61.0,2.95,18.95,292.0,106.94,56.45
2018,7,8,7,0,724.0,65.0,3.0,19.7,342.0,149.85,87.14
2018,7,8,7,15,752.5,68.5,3.0,20.35,392.5,194.43,123.45
2018,7,8,7,30,781.0,72.0,3.0,21.0,443.0,241.96,164.04
2018,7,8,7,45,802.0,75.0,3.0,21.7,492.5,289.71,205.61
2018,7,8,8,0,823.0,78.0,3.0,22.4,542.0,343.57,251.58
2018,7,8,8,15,838.5,80.5,3.05,23.05,588.5,392.2,292.88
2018,7,8,8,30,854.0,83.0,3.1,23.7,635.0,441.72,333.82
2018,7,8,8,45,865.5,85.0,3.1,24.4,677.5,489.59,372.21
2018,7,8,9,0,877.0,87.0,3.1,25.1,720.0,537.57,409.47
2018,7,8,9,15,884.5,90.0,3.2,25.65,758.5,584.11,445.0
2018,7,8,9,30,892.0,93.0,3.3,26.2,797.0,630.03,479.09
2018,7,8,9,45,896.0,97.0,3.35,26.75,830.0,673.76,510.54
2018,7,8,10,0,900.0,101.0,3.4,27.3,863.0,716.22,539.6
2018,7,8,10,15,907.5,101.5,3.45,27.65,891.5,756.54,566.08
2018,7,8,10,30,915.0,102.0,3.5,28.0,920.0,795.47,591.34
2018,7,8,10,45,920.5,102.5,3.55,28.3,942.0,831.24,614.33
2018,7,8,11,0,926.0,103.0,3.6,28.6,964.0,865.14,635.92
2018,7,8,11,15,929.0,103.0,3.65,28.8,978.0,894.4,654.55
2018,7,8,11,30,932.0,103.0,3.7,29.0,992.0,921.37,671.64
2018,7,8,11,45,934.0,103.0,3.75,29.2,999.0,945.03,686.53
2018,7,8,12,0,936.0,103.0,3.8,29.4,1006.0,966.14,699.79
2018,7,8,12,15,934.5,104.0,3.85,29.55,1005.5,982.3,710.01
2018,7,8,12,30,933.0,105.0,3.9,29.7,1005.0,995.64,718.51
2018,7,8,12,45,930.0,106.0,3.95,29.85,996.5,1004.68,724.32
2018,7,8,13,0,927.0,107.0,4.0,30.0,988.0,1010.78,728.37
2018,7,8,13,15,924.5,105.5,4.0,30.05,972.5,1011.86,729.28
2018,7,8,13,30,922.0,104.0,4.0,30.1,957.0,1009.93,728.4
2018,7,8,13,45,918.0,103.0,4.05,30.15,935.0,1004.06,725.4
2018,7,8,14,0,914.0,102.0,4.1,30.2,913.0,995.25,720.62
2018,7,8,14,15,908.0,100.5,4.1,30.05,884.0,981.1,712.75
2018,7,8,14,30,902.0,99.0,4.1,29.9,855.0,964.18,703.15
2018,7,8,14,45,893.0,97.5,4.1,29.75,820.0,941.78,689.99
2018,7,8,15,0,884.0,96.0,4.1,29.6,785.0,916.93,675.22
2018,7,8,15,15,873.0,94.5,4.1,29.6,745.0,888.0,657.28
2018,7,8,15,30,862.0,93.0,4.1,29.6,705.0,857.03,637.9
2018,7,8,15,45,848.5,90.5,4.1,28.85,661.0,820.97,616.76
2018,7,8,16,0,835.0,88.0,4.1,28.1,617.0,783.38,594.23
2018,7,8,16,15,818.0,84.5,4.1,27.55,569.5,740.59,567.16
2018,7,8,16,30,801.0,81.0,4.1,27.0,522.0,701.48,542.26
2018,7,8,16,45,778.5,78.0,4.05,26.5,472.5,653.69,510.24
2018,7,8,17,0,756.0,75.0,4.0,26.0,423.0,605.88,477.31
2018,7,8,17,15,726.5,71.0,3.95,25.15,373.0,552.72,438.56
2018,7,8,17,30,697.0,67.0,3.9,24.3,323.0,500.64,399.26
2018,7,8,17,45,654.5,62.0,3.8,23.45,273.5,441.62,352.96
2018,7,8,18,0,612.0,57.0,3.7,22.6,224.0,387.79,308.98
2018,7,8,18,15,549.0,51.0,3.6,21.75,177.5,324.39,255.88
2018,7,8,18,30,486.0,45.0,3.5,20.9,131.0,266.3,205.53
2018,7,8,18,45,390.0,36.5,3.4,20.0,91.5,199.0,147.08
2018,7,8,19,0,294.0,28.0,3.3,19.1,52.0,139.7,84.83
2018,7,8,19,15,167.5,16.5,3.25,18.65,28.5,61.02,0.0
2018,7,8,19,30,41.0,5.0,3.2,18.2,5.0,4.91,0.0
2018,7,8,19,45,20.5,2.5,3.2,17.75,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.45,14.35,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.6,14.6,9.0,7.86,0.0
2018,7,9,5,15,207.5,19.0,2.7,15.1,36.0,15.27,0.0
2018,7,9,5,30,342.0,30.0,2.8,15.6,63.0,23.37,13.15
2018,7,9,5,45,434.0,38.0,2.85,16.15,104.5,28.05,18.62
2018,7,9,6,0,526.0,46.0,2.9,16.7,146.0,32.47,22.9
2018,7,9,6,15,585.0,51.5,2.95,17.5,193.5,34.53,24.87
2018,7,9,6,30,644.0,57.0,3.0,18.3,241.0,67.09,34.89
2018,7,9,6,45,683.5,61.0,3.05,19.05,290.5,105.63,55.59
2018,7,9,7,0,723.0,65.0,3.1,19.8,340.0,148.45,86.03
2018,7,9,7,15,751.0,68.5,3.05,20.55,390.5,192.88,122.07
2018,7,9,7,30,779.0,72.0,3.0,21.3,441.0,240.2,162.37
2018,7,9,7,45,800.0,75.5,2.95,22.05,490.5,288.29,204.08
2018,7,9,8,0,821.0,79.0,2.9,22.8,540.0,342.49,250.13
2018,7,9,8,15,837.0,81.5,2.9,23.6,587.0,391.24,291.2
2018,7,9,8,30,853.0,84.0,2.9,24.4,634.0,440.94,331.86
2018,7,9,8,45,864.5,86.5,2.85,25.2,677.0,489.24,370.15
2018,7,9,9,0,876.0,89.0,2.8,26.0,720.0,537.67,407.21
2018,7,9,9,15,885.0,91.0,2.85,26.75,758.5,584.16,442.0
2018,7,9,9,30,894.0,93.0,2.9,27.5,797.0,630.14,475.36
2018,7,9,9,45,901.0,94.5,2.9,28.25,830.5,673.66,505.82
2018,7,9,10,0,908.0,96.0,2.9,29.0,864.0,716.11,533.84
2018,7,9,10,15,913.5,97.5,2.95,29.6,892.0,756.22,559.25
2018,7,9,10,30,919.0,99.0,3.0,30.2,920.0,794.79,583.29
2018,7,9,10,45,922.0,100.5,3.05,30.8,940.5,829.67,604.59
2018,7,9,11,0,925.0,102.0,3.1,31.4,961.0,862.52,624.36
2018,7,9,11,15,927.0,103.0,3.2,32.0,975.0,891.89,642.0
2018,7,9,11,30,929.0,104.0,3.3,32.6,989.0,918.93,658.05
2018,7,9,11,45,929.0,104.5,3.35,33.15,995.0,941.26,670.83
2018,7,9,12,0,929.0,105.0,3.4,33.7,1001.0,960.96,681.94
2018,7,9,12,15,928.5,105.0,3.5,33.9,1000.0,977.02,692.08
2018,7,9,12,30,928.0,105.0,3.6,34.1,999.0,990.3,700.55
2018,7,9,12,45,925.5,105.5,3.7,34.25,991.0,999.3,706.55
2018,7,9,13,0,923.0,106.0,3.8,34.4,983.0,1005.37,710.83
2018,7,9,13,15,920.5,105.0,3.85,34.35,968.0,1006.97,712.65
2018,7,9,13,30,918.0,104.0,3.9,34.3,953.0,1005.58,712.73
2018,7,9,13,45,914.5,102.5,4.0,34.2,931.0,999.72,710.53
2018,7,9,14,0,911.0,101.0,4.1,34.1,909.0,990.9,706.54
2018,7,9,14,15,905.0,100.0,4.2,33.85,880.5,977.33,700.0
2018,7,9,14,30,899.0,99.0,4.3,33.6,852.0,960.99,691.72
2018,7,9,14,45,891.5,97.0,4.35,33.4,817.5,939.51,679.7
2018,7,9,15,0,884.0,95.0,4.4,33.2,783.0,915.53,666.02
2018,7,9,15,15,873.5,93.0,4.4,33.2,743.5,886.5,648.18
2018,7,9,15,30,863.0,91.0,4.4,33.2,704.0,855.39,628.9
2018,7,9,15,45,851.0,88.5,4.5,32.35,660.5,820.56,609.46
2018,7,9,16,0,839.0,86.0,4.6,31.5,617.0,784.1,588.51
2018,7,9,16,15,825.5,82.0,4.55,30.85,570.5,743.34,563.16
2018,7,9,16,30,812.0,78.0,4.5,30.2,524.0,705.95,539.8
2018,7,9,16,45,792.0,74.5,4.5,29.6,475.0,658.94,509.02
2018,7,9,17,0,772.0,71.0,4.5,29.0,426.0,611.72,477.33
2018,7,9,17,15,742.5,67.0,4.35,28.05,375.5,557.93,438.46
2018,7,9,17,30,713.0,63.0,4.2,27.1,325.0,505.19,399.01
2018,7,9,17,45,672.5,58.5,4.05,26.2,275.5,447.19,353.9
2018,7,9,18,0,632.0,54.0,3.9,25.3,226.0,391.75,309.07
2018,7,9,18,15,570.5,48.0,3.65,24.4,179.0,330.34,257.83
2018,7,9,18,30,509.0,42.0,3.4,23.5,132.0,271.97,207.57
2018,7,9,18,45,412.5,34.5,3.15,22.55,92.5,204.7,149.5
2018,7,9,19,0,316.0,27.0,2.9,21.6,53.0,145.24,86.34
2018,7,9,19,15,181.0,16.0,2.85,21.1,29.0,64.02,0.0
2018,7,9,19,30,46.0,5.0,2.8,20.6,5.0,4.91,0.0
2018,7,9,19,45,23.0,2.5,2.75,20.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.65,15.7,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.9,16.0,9.0,7.86,0.0
2018,7,10,5,15,233.0,18.0,2.05,16.45,36.5,14.37,0.0
2018,7,10,5,30,378.0,28.0,2.2,16.9,64.0,21.54,11.47
2018,7,10,5,45,468.5,35.0,2.4,17.4,105.5,25.44,16.25
2018,7,10,6,0,559.0,42.0,2.6,17.9,147.0,31.85,22.22
2018,7,10,6,15,617.0,47.0,2.6,18.65,195.5,33.91,24.2
2018,7,10,6,30,675.0,52.0,2.6,19.4,244.0,62.62,30.82
2018,7,10,6,45,714.5,56.0,2.6,20.2,295.0,102.66,51.88
2018,7,10,7,0,754.0,60.0,2.6,21.0,346.0,146.97,83.05
2018,7,10,7,15,782.0,63.0,2.6,21.75,397.0,192.47,119.73
2018,7,10,7,30,810.0,66.0,2.6,22.5,448.0,245.24,164.19
2018,7,10,7,45,830.5,68.5,2.65,23.3,498.0,293.79,206.14
2018,7,10,8,0,851.0,71.0,2.7,24.1,548.0,344.08,249.15
2018,7,10,8,15,866.5,73.0,2.7,24.8,595.5,393.61,290.87
2018,7,10,8,30,882.0,75.0,2.7,25.5,643.0,444.01,332.1
2018,7,10,8,45,894.0,77.0,2.7,26.15,687.0,493.44,371.43
2018,7,10,9,0,906.0,79.0,2.7,26.8,731.0,543.0,409.57
2018,7,10,9,15,911.0,83.0,2.7,27.45,769.5,590.37,444.85
2018,7,10,9,30,916.0,87.0,2.7,28.1,808.0,636.87,478.36
2018,7,10,9,45,918.5,91.5,2.75,28.8,841.0,681.15,509.37
2018,7,10,10,0,921.0,96.0,2.8,29.5,874.0,724.0,537.72
2018,7,10,10,15,927.0,97.0,2.85,30.1,902.0,764.54,563.24
2018,7,10,10,30,933.0,98.0,2.9,30.7,930.0,803.55,587.41
2018,7,10,10,45,937.5,99.0,2.95,31.35,952.0,839.66,609.25
2018,7,10,11,0,942.0,100.0,3.0,32.0,974.0,873.79,629.57
2018,7,10,11,15,946.0,100.0,3.05,32.2,989.5,904.43,648.62
2018,7,10,11,30,950.0,100.0,3.1,32.4,1005.0,932.78,666.14
2018,7,10,11,45,951.5,100.0,3.2,32.65,1012.0,956.46,680.87
2018,7,10,12,0,953.0,100.0,3.3,32.9,1019.0,977.52,693.97
2018,7,10,12,15,951.5,101.0,3.4,32.9,1018.0,994.02,704.96
2018,7,10,12,30,950.0,102.0,3.5,32.9,1017.0,1007.65,714.25
2018,7,10,12,45,947.0,102.5,3.6,32.85,1008.5,1016.41,720.72
2018,7,10,13,0,944.0,103.0,3.7,32.8,1000.0,1022.17,725.43
2018,7,10,13,15,942.0,102.0,3.75,32.55,985.0,1024.34,728.24
2018,7,10,13,30,940.0,101.0,3.8,32.3,970.0,1023.46,729.26
2018,7,10,13,45,935.0,100.5,3.9,32.1,947.0,1017.12,727.1
2018,7,10,14,0,930.0,100.0,4.0,31.9,924.0,1007.8,723.14
2018,7,10,14,15,924.0,98.0,4.0,31.55,894.5,993.01,715.55
2018,7,10,14,30,918.0,96.0,4.0,31.2,865.0,975.38,706.19
2018,7,10,14,45,911.0,94.0,4.05,30.8,830.5,954.08,694.89
2018,7,10,15,0,904.0,92.0,4.1,30.4,796.0,930.19,681.84
2018,7,10,15,15,893.5,90.0,4.1,30.4,755.5,900.72,663.67
2018,7,10,15,30,883.0,88.0,4.1,30.4,715.0,869.12,644.01
2018,7,10,15,45,871.0,85.5,4.1,29.3,671.0,833.73,624.41
2018,7,10,16,0,859.0,83.0,4.1,28.2,627.0,796.67,603.26
2018,7,10,16,15,843.5,79.5,4.1,27.5,579.0,754.24,576.94
2018,7,10,16,30,828.0,76.0,4.1,26.8,531.0,710.78,549.37
2018,7,10,16,45,806.5,73.0,4.05,26.05,481.0,667.19,521.05
2018,7,10,17,0,785.0,70.0,4.0,25.3,431.0,618.98,488.6
2018,7,10,17,15,756.0,66.0,3.95,24.4,380.0,564.98,449.36
2018,7,10,17,30,727.0,62.0,3.9,23.5,329.0,511.98,409.38
2018,7,10,17,45,686.0,57.5,3.85,22.55,278.5,453.1,363.27
2018,7,10,18,0,645.0,53.0,3.8,21.6,228.0,396.82,317.36
2018,7,10,18,15,584.0,47.5,3.7,20.8,181.0,335.6,265.51
2018,7,10,18,30,523.0,42.0,3.6,20.0,134.0,277.43,214.59
2018,7,10,18,45,424.5,34.0,3.55,19.15,93.5,208.24,154.04
2018,7,10,19,0,326.0,26.0,3.5,18.3,53.0,146.94,87.49
2018,7,10,19,15,186.5,15.5,3.45,17.85,29.0,64.89,0.0
2018,7,10,19,30,47.0,5.0,3.4,17.4,5.0,0.0,0.0
2018,7,10,19,45,23.5,2.5,3.4,16.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.95,13.95,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,2.1,14.3,8.0,7.86,0.0
2018,7,11,5,15,220.5,18.5,2.2,14.9,35.0,14.98,0.0
2018,7,11,5,30,362.0,29.0,2.3,15.5,62.0,22.63,12.26
2018,7,11,5,45,455.0,36.0,2.4,16.1,103.5,26.44,17.19
2018,7,11,6,0,548.0,43.0,2.5,16.7,145.0,30.09,20.79
2018,7,11,6,15,606.0,47.5,2.45,17.3,192.5,34.43,24.81
2018,7,11,6,30,664.0,52.0,2.4,17.9,240.0,60.94,30.49
2018,7,11,6,45,704.5,56.5,2.35,18.55,291.0,100.92,51.43
2018,7,11,7,0,745.0,61.0,2.3,19.2,342.0,145.26,82.63
2018,7,11,7,15,773.5,64.0,2.3,19.95,393.0,190.4,119.07
2018,7,11,7,30,802.0,67.0,2.3,20.7,444.0,238.49,159.97
2018,7,11,7,45,823.5,69.0,2.25,21.45,494.0,290.88,205.06
