Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,0,845.0,71.0,2.2,22.2,544.0,340.73,247.8
2018,7,11,8,15,861.0,73.5,2.15,23.0,591.5,390.62,289.71
2018,7,11,8,30,877.0,76.0,2.1,23.8,639.0,441.45,331.05
2018,7,11,8,45,889.5,77.5,2.1,24.6,683.0,490.46,369.84
2018,7,11,9,0,902.0,79.0,2.1,25.4,727.0,539.66,407.43
2018,7,11,9,15,907.5,83.0,2.15,26.2,765.5,587.18,442.66
2018,7,11,9,30,913.0,87.0,2.2,27.0,804.0,633.87,476.15
2018,7,11,9,45,914.5,91.5,2.2,27.8,836.5,677.43,506.13
2018,7,11,10,0,916.0,96.0,2.2,28.6,869.0,719.48,533.39
2018,7,11,10,15,922.0,97.5,2.3,29.25,897.5,760.34,559.22
2018,7,11,10,30,928.0,99.0,2.4,29.9,926.0,799.69,583.72
2018,7,11,10,45,932.5,99.0,2.45,30.55,947.0,834.74,604.78
2018,7,11,11,0,937.0,99.0,2.5,31.2,968.0,867.82,624.36
2018,7,11,11,15,939.5,100.0,2.6,31.65,982.5,898.03,642.82
2018,7,11,11,30,942.0,101.0,2.7,32.1,997.0,925.9,659.71
2018,7,11,11,45,943.0,101.5,2.75,32.5,1004.0,949.49,673.58
2018,7,11,12,0,944.0,102.0,2.8,32.9,1011.0,970.45,685.81
2018,7,11,12,15,943.5,102.0,2.85,33.1,1010.5,986.82,695.75
2018,7,11,12,30,943.0,102.0,2.9,33.3,1010.0,1000.35,704.01
2018,7,11,12,45,941.5,102.0,2.95,33.5,1002.0,1010.02,709.96
2018,7,11,13,0,940.0,102.0,3.0,33.7,994.0,1016.71,714.17
2018,7,11,13,15,937.0,101.0,3.1,33.65,978.5,1017.91,716.23
2018,7,11,13,30,934.0,100.0,3.2,33.6,963.0,1016.07,716.51
2018,7,11,13,45,929.0,99.5,3.3,33.55,940.5,1009.76,714.09
2018,7,11,14,0,924.0,99.0,3.4,33.5,918.0,1000.49,709.89
2018,7,11,14,15,917.5,98.0,3.45,33.25,889.0,986.35,702.9
2018,7,11,14,30,911.0,97.0,3.5,33.0,860.0,969.41,694.18
2018,7,11,14,45,902.5,96.0,3.6,32.7,825.0,947.92,682.99
2018,7,11,15,0,894.0,95.0,3.7,32.4,790.0,923.94,670.12
2018,7,11,15,15,883.0,93.5,3.7,32.4,750.0,894.82,652.42
2018,7,11,15,30,872.0,92.0,3.7,32.4,710.0,863.63,633.29
2018,7,11,15,45,857.0,90.0,3.8,31.35,665.0,826.62,613.17
2018,7,11,16,0,842.0,88.0,3.9,30.3,620.0,788.13,591.58
2018,7,11,16,15,822.0,85.5,3.85,29.55,571.5,748.62,567.46
2018,7,11,16,30,802.0,83.0,3.8,28.8,523.0,703.61,538.97
2018,7,11,16,45,777.0,80.5,3.8,28.05,473.0,654.59,507.12
2018,7,11,17,0,752.0,78.0,3.8,27.3,423.0,605.72,474.11
2018,7,11,17,15,718.5,73.5,3.7,26.4,371.5,549.6,433.39
2018,7,11,17,30,685.0,69.0,3.6,25.5,320.0,494.89,392.34
2018,7,11,17,45,638.0,64.5,3.5,24.55,270.0,436.86,347.13
2018,7,11,18,0,591.0,60.0,3.4,23.6,220.0,379.97,301.16
2018,7,11,18,15,523.5,53.0,3.25,22.75,173.0,314.31,246.57
2018,7,11,18,30,456.0,46.0,3.1,21.9,126.0,254.4,195.16
2018,7,11,18,45,354.0,37.5,2.95,21.0,87.5,186.41,136.66
2018,7,11,19,0,252.0,29.0,2.8,20.1,49.0,125.99,73.17
2018,7,11,19,15,141.0,16.5,2.7,19.65,26.5,53.65,0.0
2018,7,11,19,30,30.0,4.0,2.6,19.2,4.0,0.0,0.0
2018,7,11,19,45,15.0,2.0,2.5,18.75,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,12,4,45,12.0,2.5,1.6,15.5,2.5,0.0,0.0
2018,7,12,5,0,24.0,5.0,1.7,15.7,5.0,4.91,0.0
2018,7,12,5,15,83.5,18.5,1.8,16.2,25.0,14.62,0.0
2018,7,12,5,30,143.0,32.0,1.9,16.7,45.0,24.85,13.73
2018,7,12,5,45,237.5,45.5,1.95,17.25,82.5,34.59,24.05
2018,7,12,6,0,332.0,59.0,2.0,17.8,120.0,43.84,32.65
2018,7,12,6,15,420.5,66.0,2.05,18.55,168.0,47.3,35.92
2018,7,12,6,30,509.0,73.0,2.1,19.3,216.0,69.17,41.16
2018,7,12,6,45,554.0,80.5,2.1,20.05,264.5,104.62,60.15
2018,7,12,7,0,599.0,88.0,2.1,20.8,313.0,144.85,87.99
2018,7,12,7,15,584.0,104.0,2.15,21.55,350.0,186.42,122.6
2018,7,12,7,30,569.0,120.0,2.2,22.3,387.0,226.79,157.48
2018,7,12,7,45,473.5,160.0,2.2,23.0,399.0,264.75,192.63
2018,7,12,8,0,378.0,200.0,2.2,23.7,411.0,292.66,218.16
2018,7,12,8,15,405.5,212.5,2.25,24.35,457.0,333.95,250.66
2018,7,12,8,30,433.0,225.0,2.3,25.0,503.0,377.75,284.53
2018,7,12,8,45,413.0,252.5,2.35,25.7,532.5,414.71,312.6
2018,7,12,9,0,393.0,280.0,2.4,26.4,562.0,453.39,340.91
2018,7,12,9,15,342.0,314.5,2.45,26.85,569.5,474.85,355.96
2018,7,12,9,30,291.0,349.0,2.5,27.3,577.0,491.76,367.08
2018,7,12,9,45,313.5,358.5,2.5,27.8,614.0,529.58,393.66
2018,7,12,10,0,336.0,368.0,2.5,28.3,651.0,568.8,420.7
2018,7,12,10,15,305.0,393.0,2.5,28.65,656.5,584.59,430.12
2018,7,12,10,30,274.0,418.0,2.5,29.0,662.0,597.86,437.66
2018,7,12,10,45,253.5,434.5,2.5,29.4,664.5,609.32,444.05
2018,7,12,11,0,233.0,451.0,2.5,29.8,667.0,620.65,450.21
2018,7,12,11,15,279.0,443.0,2.6,30.15,705.5,661.25,478.71
2018,7,12,11,30,325.0,435.0,2.7,30.5,744.0,704.96,508.87
2018,7,12,11,45,356.0,427.0,2.75,30.9,768.0,736.39,529.88
2018,7,12,12,0,387.0,419.0,2.8,31.3,792.0,768.01,550.94
2018,7,12,12,15,462.5,373.5,2.85,31.45,819.0,806.83,578.93
2018,7,12,12,30,538.0,328.0,2.9,31.6,846.0,844.3,605.87
2018,7,12,12,45,651.0,256.5,2.95,31.75,878.0,891.38,640.28
2018,7,12,13,0,764.0,185.0,3.0,31.9,910.0,933.7,667.62
2018,7,12,13,15,760.0,184.0,3.0,31.65,895.5,934.31,668.71
2018,7,12,13,30,756.0,183.0,3.0,31.4,881.0,932.36,668.61
2018,7,12,13,45,712.0,202.0,3.0,31.15,846.5,913.29,657.53
2018,7,12,14,0,668.0,221.0,3.0,30.9,812.0,889.11,643.25
2018,7,12,14,15,629.0,233.0,2.95,30.65,775.5,860.77,625.74
2018,7,12,14,30,590.0,245.0,2.9,30.4,739.0,831.01,606.27
2018,7,12,14,45,671.5,194.0,2.8,30.1,733.5,846.51,619.21
2018,7,12,15,0,753.0,143.0,2.7,29.8,728.0,852.21,624.09
2018,7,12,15,15,640.5,179.5,2.7,29.8,659.0,780.45,577.1
2018,7,12,15,30,528.0,216.0,2.7,29.8,590.0,704.49,524.62
2018,7,12,15,45,574.5,184.5,2.65,29.25,567.5,700.51,525.71
2018,7,12,16,0,621.0,153.0,2.6,28.7,545.0,688.45,520.7
2018,7,12,16,15,652.0,130.5,2.6,28.25,513.5,668.96,509.5
2018,7,12,16,30,683.0,108.0,2.6,27.8,482.0,645.24,495.18
2018,7,12,16,45,658.0,103.0,2.6,27.35,435.0,597.78,462.87
2018,7,12,17,0,633.0,98.0,2.6,26.9,388.0,550.72,429.51
2018,7,12,17,15,598.5,92.0,2.65,26.2,340.0,497.14,390.76
2018,7,12,17,30,564.0,86.0,2.7,25.5,292.0,445.25,351.92
2018,7,12,17,45,494.0,81.5,2.7,24.85,241.5,377.59,299.14
2018,7,12,18,0,424.0,77.0,2.7,24.2,191.0,312.61,246.99
2018,7,12,18,15,318.5,67.5,2.6,23.55,143.0,235.2,183.72
2018,7,12,18,30,213.0,58.0,2.5,22.9,95.0,167.54,127.67
2018,7,12,18,45,142.0,42.5,2.45,22.25,64.0,108.38,78.12
2018,7,12,19,0,71.0,27.0,2.4,21.6,33.0,61.01,32.82
2018,7,12,19,15,41.0,15.0,2.3,21.25,18.0,25.59,0.0
2018,7,12,19,30,11.0,3.0,2.2,20.9,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,2.15,20.6,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.1,17.0,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.1,17.1,3.0,2.95,0.0
2018,7,13,5,15,14.5,15.0,2.1,17.5,16.0,14.74,0.0
2018,7,13,5,30,25.0,27.0,2.1,17.9,29.0,25.17,13.63
2018,7,13,5,45,85.0,43.0,2.05,18.3,57.5,37.43,26.31
2018,7,13,6,0,145.0,59.0,2.0,18.7,86.0,47.41,35.59
2018,7,13,6,15,92.0,74.0,2.0,19.15,93.0,62.56,49.1
2018,7,13,6,30,39.0,89.0,2.0,19.6,100.0,80.88,61.06
2018,7,13,6,45,23.5,93.5,2.0,20.1,100.5,87.24,66.11
2018,7,13,7,0,8.0,98.0,2.0,20.6,101.0,93.98,71.93
2018,7,13,7,15,149.5,133.0,2.0,21.2,202.5,143.68,106.07
2018,7,13,7,30,291.0,168.0,2.0,21.8,304.0,208.81,153.08
2018,7,13,7,45,293.5,194.0,2.05,22.35,344.5,247.44,184.31
2018,7,13,8,0,296.0,220.0,2.1,22.9,385.0,286.51,215.53
2018,7,13,8,15,250.0,237.0,2.15,23.55,384.5,300.31,227.49
2018,7,13,8,30,204.0,254.0,2.2,24.2,384.0,314.32,238.77
2018,7,13,8,45,187.5,262.5,2.25,24.8,388.5,325.65,247.33
2018,7,13,9,0,171.0,271.0,2.3,25.4,393.0,335.19,254.19
2018,7,13,9,15,357.0,258.5,2.35,25.9,532.0,429.86,325.81
2018,7,13,9,30,543.0,246.0,2.4,26.4,671.0,548.47,413.1
2018,7,13,9,45,577.5,241.0,2.4,26.95,711.0,590.0,442.3
2018,7,13,10,0,612.0,236.0,2.4,27.5,751.0,634.1,473.18
2018,7,13,10,15,613.5,244.0,2.45,27.95,775.0,667.88,496.08
2018,7,13,10,30,615.0,252.0,2.5,28.4,799.0,700.64,517.92
2018,7,13,10,45,711.0,203.5,2.5,28.9,850.5,754.48,555.94
2018,7,13,11,0,807.0,155.0,2.5,29.4,902.0,812.06,592.8
2018,7,13,11,15,812.0,155.0,2.6,29.8,916.5,840.8,610.67
2018,7,13,11,30,817.0,155.0,2.7,30.2,931.0,867.7,627.48
2018,7,13,11,45,796.5,168.5,2.75,30.6,929.5,882.74,636.19
2018,7,13,12,0,776.0,182.0,2.8,31.0,928.0,894.84,643.12
2018,7,13,12,15,776.0,181.0,2.85,31.2,927.0,909.17,652.1
2018,7,13,12,30,776.0,180.0,2.9,31.4,926.0,921.15,659.61
2018,7,13,12,45,778.5,176.0,3.0,31.6,919.0,930.13,665.64
2018,7,13,13,0,781.0,172.0,3.1,31.8,912.0,936.6,670.16
2018,7,13,13,15,813.5,150.0,3.1,31.85,910.0,951.23,679.76
2018,7,13,13,30,846.0,128.0,3.1,31.9,908.0,958.0,684.33
2018,7,13,13,45,841.5,126.0,3.15,31.9,886.5,951.16,680.85
2018,7,13,14,0,837.0,124.0,3.2,31.9,865.0,941.59,675.79
2018,7,13,14,15,831.0,122.5,3.2,31.8,838.0,928.44,668.45
2018,7,13,14,30,825.0,121.0,3.2,31.7,811.0,912.73,659.53
2018,7,13,14,45,816.0,119.0,3.2,31.6,777.5,891.24,646.88
2018,7,13,15,0,807.0,117.0,3.2,31.5,744.0,872.85,636.33
2018,7,13,15,15,795.0,114.5,3.2,31.5,705.0,843.77,618.4
2018,7,13,15,30,783.0,112.0,3.2,31.5,666.0,812.85,599.21
2018,7,13,15,45,768.5,108.5,3.15,31.0,623.5,777.04,577.48
2018,7,13,16,0,754.0,105.0,3.1,30.5,581.0,739.88,554.59
2018,7,13,16,15,735.0,101.0,3.1,30.1,535.0,697.52,527.71
2018,7,13,16,30,716.0,97.0,3.1,29.7,489.0,654.54,499.92
2018,7,13,16,45,690.5,93.0,3.1,29.3,441.0,608.83,469.59
2018,7,13,17,0,665.0,89.0,3.1,28.9,393.0,561.36,435.9
2018,7,13,17,15,631.0,84.0,3.05,28.2,344.5,507.99,397.15
2018,7,13,17,30,597.0,79.0,3.0,27.5,296.0,456.24,358.35
2018,7,13,17,45,550.5,72.5,3.0,26.8,248.5,397.82,313.13
2018,7,13,18,0,504.0,66.0,3.0,26.1,201.0,342.67,268.87
2018,7,13,18,15,437.5,58.0,2.95,25.25,157.5,280.27,217.62
2018,7,13,18,30,371.0,50.0,2.9,24.4,114.0,223.53,169.63
2018,7,13,18,45,278.0,39.0,2.9,23.6,78.0,159.14,115.0
2018,7,13,19,0,185.0,28.0,2.9,22.8,42.0,103.53,56.76
2018,7,13,19,15,101.5,16.0,2.85,22.25,23.0,42.5,0.0
2018,7,13,19,30,18.0,4.0,2.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.4,16.15,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.4,16.2,5.0,4.91,0.0
2018,7,14,5,15,125.0,17.5,2.45,16.65,27.0,17.2,0.0
2018,7,14,5,30,223.0,30.0,2.5,17.1,49.0,23.31,12.01
2018,7,14,5,45,315.5,40.0,2.55,17.55,86.5,30.48,20.43
2018,7,14,6,0,408.0,50.0,2.6,18.0,124.0,36.56,26.25
2018,7,14,6,15,359.5,51.0,2.55,18.55,131.0,34.41,24.62
2018,7,14,6,30,311.0,52.0,2.5,19.1,138.0,43.78,24.99
2018,7,14,6,45,155.5,62.0,2.5,19.65,105.0,63.69,41.81
2018,7,14,7,0,0.0,72.0,2.5,20.2,72.0,69.59,52.35
2018,7,14,7,15,26.0,96.0,2.5,20.85,108.0,94.33,71.28
2018,7,14,7,30,52.0,120.0,2.5,21.5,144.0,123.19,93.44
2018,7,14,7,45,55.5,143.5,2.5,22.15,172.0,148.12,113.08
2018,7,14,8,0,59.0,167.0,2.5,22.8,200.0,173.51,132.82
2018,7,14,8,15,44.5,203.0,2.55,23.5,229.0,203.51,156.03
2018,7,14,8,30,30.0,239.0,2.6,24.2,258.0,232.28,177.62
2018,7,14,8,45,61.5,276.5,2.6,24.9,319.0,282.66,215.12
2018,7,14,9,0,93.0,314.0,2.6,25.6,380.0,336.23,254.43
2018,7,14,9,15,333.5,261.5,2.7,26.1,519.0,422.47,320.46
2018,7,14,9,30,574.0,209.0,2.8,26.6,658.0,532.04,403.11
2018,7,14,9,45,713.5,159.0,2.85,27.15,742.0,604.12,456.52
2018,7,14,10,0,853.0,109.0,2.9,27.7,826.0,685.02,515.45
2018,7,14,10,15,763.5,166.0,3.0,28.1,824.0,704.8,526.88
2018,7,14,10,30,674.0,223.0,3.1,28.5,822.0,717.76,533.41
2018,7,14,10,45,746.5,186.0,3.15,28.9,864.0,765.88,567.25
2018,7,14,11,0,819.0,149.0,3.2,29.3,906.0,815.4,599.3
2018,7,14,11,15,689.5,230.5,3.3,29.4,875.0,807.94,593.65
2018,7,14,11,30,560.0,312.0,3.4,29.5,844.0,793.52,580.21
2018,7,14,11,45,616.5,280.5,3.5,29.6,870.0,829.31,606.44
2018,7,14,12,0,673.0,249.0,3.6,29.7,896.0,866.51,633.07
2018,7,14,12,15,772.0,186.5,3.65,29.6,928.5,910.16,662.26
2018,7,14,12,30,871.0,124.0,3.7,29.5,961.0,951.64,689.84
2018,7,14,12,45,876.5,119.5,3.8,29.4,956.0,963.11,698.08
2018,7,14,13,0,882.0,115.0,3.9,29.3,951.0,971.84,704.86
2018,7,14,13,15,879.5,114.5,3.9,29.1,936.5,974.02,707.18
2018,7,14,13,30,877.0,114.0,3.9,28.9,922.0,973.33,707.78
2018,7,14,13,45,872.5,113.0,3.95,28.75,900.5,967.33,705.19
2018,7,14,14,0,868.0,112.0,4.0,28.6,879.0,958.52,700.87
2018,7,14,14,15,861.5,110.0,4.0,28.3,850.5,943.99,692.99
2018,7,14,14,30,855.0,108.0,4.0,28.0,822.0,926.81,683.42
2018,7,14,14,45,846.5,106.5,4.0,27.7,788.5,905.76,671.3
2018,7,14,15,0,838.0,105.0,4.0,27.4,755.0,882.36,657.59
2018,7,14,15,15,826.5,103.0,4.0,27.4,716.0,853.54,639.38
2018,7,14,15,30,815.0,101.0,4.0,27.4,677.0,822.8,619.79
2018,7,14,15,45,801.0,98.0,3.95,26.35,634.0,792.11,602.42
2018,7,14,16,0,787.0,95.0,3.9,25.3,591.0,754.94,580.15
2018,7,14,16,15,768.5,91.5,3.85,24.6,544.5,712.45,552.89
2018,7,14,16,30,750.0,88.0,3.8,23.9,498.0,669.25,524.62
2018,7,14,16,45,726.0,84.5,3.8,23.15,450.0,621.68,492.71
2018,7,14,17,0,702.0,81.0,3.8,22.4,402.0,574.27,459.26
2018,7,14,17,15,669.5,77.0,3.7,21.8,353.0,523.54,420.94
2018,7,14,17,30,637.0,73.0,3.6,21.2,304.0,472.27,381.06
2018,7,14,17,45,592.5,66.5,3.5,20.6,255.5,413.23,333.74
2018,7,14,18,0,548.0,60.0,3.4,20.0,207.0,357.28,287.32
2018,7,14,18,15,482.5,53.5,3.35,19.6,162.5,295.19,234.39
2018,7,14,18,30,417.0,47.0,3.3,19.2,118.0,238.64,184.78
2018,7,14,18,45,320.5,37.0,3.25,18.8,81.0,173.02,127.32
2018,7,14,19,0,224.0,27.0,3.2,18.4,44.0,113.83,62.2
2018,7,14,19,15,124.0,15.5,3.2,18.15,24.0,47.83,0.0
2018,7,14,19,30,24.0,4.0,3.2,17.9,4.0,0.0,0.0
2018,7,14,19,45,12.0,2.0,3.2,17.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.25,14.35,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.3,14.5,5.0,4.91,0.0
2018,7,15,5,15,164.5,16.5,2.4,14.95,29.0,16.22,0.0
2018,7,15,5,30,290.0,28.0,2.5,15.4,53.0,22.13,10.93
2018,7,15,5,45,360.5,36.0,2.55,15.9,87.0,26.84,17.42
2018,7,15,6,0,431.0,44.0,2.6,16.4,121.0,31.29,21.81
2018,7,15,6,15,255.5,57.5,2.6,16.95,107.0,41.14,30.72
2018,7,15,6,30,80.0,71.0,2.6,17.5,93.0,63.88,46.73
2018,7,15,6,45,45.0,97.0,2.6,18.05,110.0,91.44,69.41
2018,7,15,7,0,10.0,123.0,2.6,18.6,127.0,115.63,90.31
2018,7,15,7,15,53.5,151.5,2.6,19.3,176.0,145.44,112.3
2018,7,15,7,30,97.0,180.0,2.6,20.0,225.0,178.88,137.22
2018,7,15,7,45,246.5,183.0,2.6,20.7,315.0,224.36,168.95
2018,7,15,8,0,396.0,186.0,2.6,21.4,405.0,284.34,213.61
2018,7,15,8,15,574.0,151.0,2.65,22.05,500.0,339.92,255.9
2018,7,15,8,30,752.0,116.0,2.7,22.7,595.0,415.32,314.38
2018,7,15,8,45,821.0,99.5,2.7,23.4,656.5,469.04,356.93
2018,7,15,9,0,890.0,83.0,2.7,24.1,718.0,531.82,405.34
2018,7,15,9,15,895.5,87.5,2.75,24.7,757.0,579.46,441.53
2018,7,15,9,30,901.0,92.0,2.8,25.3,796.0,626.29,476.11
2018,7,15,9,45,903.5,97.0,2.8,25.85,829.5,670.67,507.83
2018,7,15,10,0,906.0,102.0,2.8,26.4,863.0,713.64,537.38
2018,7,15,10,15,913.0,103.0,2.9,26.85,891.5,754.6,564.21
2018,7,15,10,30,920.0,104.0,3.0,27.3,920.0,794.12,589.79
2018,7,15,10,45,925.5,104.0,3.05,27.8,942.0,829.91,612.21
2018,7,15,11,0,931.0,104.0,3.1,28.3,964.0,863.8,633.18
2018,7,15,11,15,935.5,103.5,3.2,28.5,979.5,894.34,652.86
2018,7,15,11,30,940.0,103.0,3.3,28.7,995.0,922.62,671.03
2018,7,15,11,45,942.0,103.5,3.4,28.85,1003.0,947.24,686.94
2018,7,15,12,0,944.0,104.0,3.5,29.0,1011.0,969.28,701.21
2018,7,15,12,15,942.5,105.0,3.6,28.95,1010.0,985.87,712.58
2018,7,15,12,30,941.0,106.0,3.7,28.9,1009.0,999.6,722.23
2018,7,15,12,45,937.5,107.0,3.75,28.85,1000.5,1008.5,728.54
2018,7,15,13,0,934.0,108.0,3.8,28.8,992.0,1014.41,733.07
2018,7,15,13,15,931.5,106.5,3.85,28.6,976.5,1015.74,735.21
2018,7,15,13,30,929.0,105.0,3.9,28.4,961.0,1014.02,735.52
2018,7,15,13,45,924.0,104.0,4.0,28.2,938.0,1007.36,733.05
2018,7,15,14,0,919.0,103.0,4.1,28.0,915.0,997.72,728.74
2018,7,15,14,15,913.0,101.5,4.1,27.7,886.0,983.68,721.31
2018,7,15,14,30,907.0,100.0,4.1,27.4,857.0,966.82,712.1
2018,7,15,14,45,899.0,98.0,4.1,27.05,822.0,944.86,699.66
2018,7,15,15,0,891.0,96.0,4.1,26.7,787.0,920.36,685.52
2018,7,15,15,15,880.0,94.5,4.1,26.7,747.0,891.35,667.33
2018,7,15,15,30,869.0,93.0,4.1,26.7,707.0,860.25,647.67
2018,7,15,15,45,855.5,90.5,4.05,25.85,662.5,824.04,626.22
2018,7,15,16,0,842.0,88.0,4.0,25.0,618.0,786.26,603.35
2018,7,15,16,15,825.0,85.0,3.9,24.4,570.5,748.51,579.36
2018,7,15,16,30,808.0,82.0,3.8,23.8,523.0,705.05,550.84
2018,7,15,16,45,785.0,78.5,3.7,23.2,472.5,656.07,517.73
2018,7,15,17,0,762.0,75.0,3.6,22.6,422.0,607.07,483.51
2018,7,15,17,15,730.0,71.0,3.55,22.0,371.0,552.09,442.51
2018,7,15,17,30,698.0,67.0,3.5,21.4,320.0,498.37,401.1
2018,7,15,17,45,653.0,62.0,3.4,20.85,269.5,440.23,354.5
2018,7,15,18,0,608.0,57.0,3.3,20.3,219.0,383.14,307.15
2018,7,15,18,15,541.5,50.5,3.15,19.75,172.0,317.92,251.75
2018,7,15,18,30,475.0,44.0,3.0,19.2,125.0,258.37,199.57
2018,7,15,18,45,370.5,35.5,2.9,18.7,86.0,188.97,138.72
2018,7,15,19,0,266.0,27.0,2.8,18.2,47.0,126.16,67.16
2018,7,15,19,15,142.5,14.5,2.75,17.9,24.5,51.56,0.0
2018,7,15,19,30,19.0,2.0,2.7,17.6,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.7,17.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.4,14.2,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.5,14.4,5.0,4.91,0.0
2018,7,16,5,15,172.0,16.5,2.55,14.9,29.0,16.22,0.0
2018,7,16,5,30,303.0,28.0,2.6,15.4,53.0,22.28,10.7
2018,7,16,5,45,404.5,36.0,2.7,15.95,93.5,26.98,17.5
2018,7,16,6,0,506.0,44.0,2.8,16.5,134.0,31.45,21.92
2018,7,16,6,15,337.0,51.0,2.75,17.1,119.0,34.6,24.94
2018,7,16,6,30,168.0,58.0,2.7,17.7,104.0,51.25,34.66
2018,7,16,6,45,86.5,83.0,2.6,18.25,107.0,79.25,57.73
2018,7,16,7,0,5.0,108.0,2.5,18.8,110.0,102.16,79.39
2018,7,16,7,15,115.0,138.5,2.45,19.6,191.5,141.14,106.12
2018,7,16,7,30,225.0,169.0,2.4,20.4,273.0,193.19,143.83
2018,7,16,7,45,530.0,122.5,2.4,21.15,405.0,243.29,175.51
2018,7,16,8,0,835.0,76.0,2.4,21.9,537.0,334.62,243.0
2018,7,16,8,15,852.0,78.5,2.4,22.75,585.0,384.55,285.03
2018,7,16,8,30,869.0,81.0,2.4,23.6,633.0,435.52,326.82
2018,7,16,8,45,882.5,82.5,2.4,24.4,677.5,484.82,366.16
2018,7,16,9,0,896.0,84.0,2.4,25.2,722.0,534.42,404.39
2018,7,16,9,15,904.5,86.5,2.45,25.85,761.5,582.22,440.45
2018,7,16,9,30,913.0,89.0,2.5,26.5,801.0,629.46,474.99
2018,7,16,9,45,918.5,91.5,2.6,27.2,835.0,674.01,506.75
2018,7,16,10,0,924.0,94.0,2.7,27.9,869.0,717.35,536.31
2018,7,16,10,15,929.5,95.5,2.75,28.4,897.5,758.38,562.57
2018,7,16,10,30,935.0,97.0,2.8,28.9,926.0,797.83,587.46
2018,7,16,10,45,939.0,98.5,2.85,29.45,948.0,834.35,609.99
2018,7,16,11,0,943.0,100.0,2.9,30.0,970.0,868.86,630.98
2018,7,16,11,15,946.0,100.0,3.0,30.3,984.5,898.95,649.9
2018,7,16,11,30,949.0,100.0,3.1,30.6,999.0,926.69,667.26
2018,7,16,11,45,950.0,100.5,3.15,30.9,1006.5,950.64,681.82
2018,7,16,12,0,951.0,101.0,3.2,31.2,1014.0,971.94,694.69
2018,7,16,12,15,948.5,103.0,3.25,31.35,1013.0,988.71,705.14
2018,7,16,12,30,946.0,105.0,3.3,31.5,1012.0,1002.58,713.84
2018,7,16,12,45,941.5,106.5,3.4,31.65,1003.0,1011.1,719.62
2018,7,16,13,0,937.0,108.0,3.5,31.8,994.0,1016.6,723.62
2018,7,16,13,15,934.0,107.0,3.55,31.8,978.5,1018.0,725.22
2018,7,16,13,30,931.0,106.0,3.6,31.8,963.0,1016.34,725.02
2018,7,16,13,45,927.0,105.5,3.6,31.75,941.5,1011.19,722.53
2018,7,16,14,0,923.0,105.0,3.6,31.7,920.0,1003.05,718.26
2018,7,16,14,15,918.0,103.5,3.65,31.5,891.5,989.97,711.7
2018,7,16,14,30,913.0,102.0,3.7,31.3,863.0,974.03,703.38
2018,7,16,14,45,904.5,100.5,3.7,31.1,828.0,952.08,690.87
2018,7,16,15,0,896.0,99.0,3.7,30.9,793.0,927.6,676.73
2018,7,16,15,15,885.0,97.0,3.7,30.9,752.5,897.97,658.6
2018,7,16,15,30,874.0,95.0,3.7,30.9,712.0,866.22,639.01
2018,7,16,15,45,860.0,92.5,3.65,30.15,667.0,829.48,617.53
2018,7,16,16,0,846.0,90.0,3.6,29.4,622.0,791.17,594.68
2018,7,16,16,15,828.0,87.0,3.55,28.9,573.5,752.56,570.66
2018,7,16,16,30,810.0,84.0,3.5,28.4,525.0,708.26,542.21
2018,7,16,16,45,786.0,81.0,3.45,27.9,474.5,659.07,509.69
2018,7,16,17,0,762.0,78.0,3.4,27.4,424.0,609.93,475.93
2018,7,16,17,15,729.5,73.5,3.3,26.6,372.0,554.05,435.39
2018,7,16,17,30,697.0,69.0,3.2,25.8,320.0,499.46,394.42
2018,7,16,17,45,651.5,63.5,3.1,25.0,269.5,440.66,348.58
2018,7,16,18,0,606.0,58.0,3.0,24.2,219.0,382.79,301.79
2018,7,16,18,15,538.0,51.5,2.9,23.25,171.5,317.0,247.31
2018,7,16,18,30,470.0,45.0,2.8,22.3,124.0,257.0,195.87
2018,7,16,18,45,364.0,36.0,2.65,21.35,85.0,186.79,135.34
2018,7,16,19,0,258.0,27.0,2.5,20.4,46.0,122.93,62.4
2018,7,16,19,15,137.5,14.5,2.5,19.8,24.0,50.1,0.0
2018,7,16,19,30,17.0,2.0,2.5,19.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.45,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.75,14.6,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.9,14.8,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,2.0,15.4,28.5,16.71,0.0
2018,7,17,5,30,300.0,28.0,2.1,16.0,52.0,22.42,10.39
2018,7,17,5,45,400.5,36.0,2.2,16.6,92.0,27.1,17.52
2018,7,17,6,0,501.0,44.0,2.3,17.2,132.0,31.56,21.94
2018,7,17,6,15,334.0,46.0,2.35,17.85,112.5,30.59,21.32
2018,7,17,6,30,167.0,48.0,2.4,18.5,93.0,37.9,23.57
2018,7,17,6,45,83.5,62.0,2.4,19.2,84.5,61.5,42.92
2018,7,17,7,0,0.0,76.0,2.4,19.9,76.0,73.2,55.42
2018,7,17,7,15,3.5,108.0,2.4,20.6,109.5,103.13,79.48
2018,7,17,7,30,7.0,140.0,2.4,21.3,143.0,133.31,103.26
2018,7,17,7,45,59.5,183.0,2.4,22.0,215.5,182.26,140.1
2018,7,17,8,0,112.0,226.0,2.4,22.7,288.0,235.34,180.05
2018,7,17,8,15,419.0,177.5,2.45,23.45,438.5,305.09,229.63
2018,7,17,8,30,726.0,129.0,2.5,24.2,589.0,410.43,308.56
2018,7,17,8,45,809.5,108.0,2.5,24.95,655.5,468.69,353.77
2018,7,17,9,0,893.0,87.0,2.5,25.7,722.0,534.19,403.67
2018,7,17,9,15,899.5,90.5,2.55,26.35,761.0,581.72,439.4
2018,7,17,9,30,906.0,94.0,2.6,27.0,800.0,628.52,473.59
2018,7,17,9,45,909.5,98.0,2.65,27.65,833.5,672.95,505.08
2018,7,17,10,0,913.0,102.0,2.7,28.3,867.0,716.03,534.58
2018,7,17,10,15,919.5,103.0,2.7,28.75,895.5,756.98,560.61
2018,7,17,10,30,926.0,104.0,2.7,29.2,924.0,796.44,585.28
2018,7,17,10,45,931.0,104.5,2.75,29.7,946.0,832.6,607.64
2018,7,17,11,0,936.0,105.0,2.8,30.2,968.0,866.82,628.52
2018,7,17,11,15,939.0,105.5,2.85,30.55,983.0,897.26,647.17
2018,7,17,11,30,942.0,106.0,2.9,30.9,998.0,925.37,664.24
2018,7,17,11,45,943.5,106.5,2.9,31.25,1005.5,949.7,678.46
2018,7,17,12,0,945.0,107.0,2.9,31.6,1013.0,971.41,691.01
2018,7,17,12,15,941.5,109.0,2.95,31.8,1011.5,987.23,700.65
2018,7,17,12,30,938.0,111.0,3.0,32.0,1010.0,1000.14,708.58
2018,7,17,12,45,932.0,114.0,3.05,32.15,1001.0,1008.72,714.02
2018,7,17,13,0,926.0,117.0,3.1,32.3,992.0,1014.3,717.72
2018,7,17,13,15,923.0,116.0,3.15,32.35,976.5,1015.77,719.25
2018,7,17,13,30,920.0,115.0,3.2,32.4,961.0,1014.21,719.02
2018,7,17,13,45,915.5,114.0,3.2,32.5,938.5,1008.19,715.56
2018,7,17,14,0,911.0,113.0,3.2,32.6,916.0,999.21,710.38
2018,7,17,14,15,904.0,112.0,3.25,32.45,887.0,984.94,703.04
2018,7,17,14,30,897.0,111.0,3.3,32.3,858.0,967.91,694.01
2018,7,17,14,45,888.5,108.5,3.3,32.15,822.5,945.21,681.01
2018,7,17,15,0,880.0,106.0,3.3,32.0,787.0,920.02,666.41
2018,7,17,15,15,868.0,104.5,3.3,32.0,746.5,890.44,648.5
2018,7,17,15,30,856.0,103.0,3.3,32.0,706.0,858.86,629.19
2018,7,17,15,45,841.0,100.5,3.35,31.3,661.0,826.86,611.49
2018,7,17,16,0,826.0,98.0,3.4,30.6,616.0,788.28,588.97
2018,7,17,16,15,806.5,95.0,3.35,30.0,567.5,744.35,561.63
2018,7,17,16,30,787.0,92.0,3.3,29.4,519.0,699.66,533.28
2018,7,17,16,45,761.5,88.0,3.25,28.85,468.5,649.1,499.98
2018,7,17,17,0,736.0,84.0,3.2,28.3,418.0,598.73,465.13
2018,7,17,17,15,701.0,79.0,3.15,27.4,366.0,544.08,425.87
2018,7,17,17,30,666.0,74.0,3.1,26.5,314.0,488.84,384.79
2018,7,17,17,45,618.0,68.5,3.0,25.55,263.5,427.86,337.65
2018,7,17,18,0,570.0,63.0,2.9,24.6,213.0,370.21,291.32
2018,7,17,18,15,498.0,56.0,2.8,23.6,166.5,303.63,236.46
2018,7,17,18,30,426.0,49.0,2.7,22.6,120.0,243.12,184.96
2018,7,17,18,45,319.0,38.5,2.65,21.6,81.5,172.9,124.88
2018,7,17,19,0,212.0,28.0,2.6,20.6,43.0,110.08,53.19
2018,7,17,19,15,112.0,15.0,2.6,20.05,22.5,43.81,0.0
2018,7,17,19,30,12.0,2.0,2.6,19.5,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.55,18.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.85,15.05,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,2.0,15.3,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,2.1,15.85,25.5,16.22,0.0
2018,7,18,5,30,228.0,29.0,2.2,16.4,47.0,22.7,10.09
2018,7,18,5,45,329.5,39.5,2.3,16.9,86.0,30.6,20.41
2018,7,18,6,0,431.0,50.0,2.4,17.4,125.0,37.15,26.75
2018,7,18,6,15,307.5,66.0,2.35,18.05,128.5,47.93,36.48
2018,7,18,6,30,184.0,82.0,2.3,18.7,132.0,69.04,49.52
2018,7,18,6,45,147.0,110.5,2.3,19.35,155.5,104.34,76.11
2018,7,18,7,0,110.0,139.0,2.3,20.0,179.0,131.91,98.81
2018,7,18,7,15,260.5,145.5,2.25,20.65,260.0,165.62,119.3
2018,7,18,7,30,411.0,152.0,2.2,21.3,341.0,213.71,152.72
2018,7,18,7,45,596.0,122.0,2.2,22.0,431.0,258.39,184.38
2018,7,18,8,0,781.0,92.0,2.2,22.7,521.0,324.31,234.76
2018,7,18,8,15,800.5,95.0,2.2,23.35,569.0,373.17,275.8
2018,7,18,8,30,820.0,98.0,2.2,24.0,617.0,423.43,316.95
2018,7,18,8,45,835.0,100.5,2.25,24.7,661.5,472.36,356.02
2018,7,18,9,0,850.0,103.0,2.3,25.4,706.0,525.3,396.73
2018,7,18,9,15,859.0,106.0,2.3,26.15,745.0,571.95,431.46
2018,7,18,9,30,868.0,109.0,2.3,26.9,784.0,618.15,464.74
2018,7,18,9,45,873.5,113.0,2.35,27.6,818.0,662.37,495.89
2018,7,18,10,0,879.0,117.0,2.4,28.3,852.0,705.47,525.4
2018,7,18,10,15,886.0,117.5,2.45,28.85,880.0,745.16,551.06
2018,7,18,10,30,893.0,118.0,2.5,29.4,908.0,783.46,575.01
2018,7,18,10,45,855.0,145.0,2.6,30.0,916.5,809.27,590.59
2018,7,18,11,0,817.0,172.0,2.7,30.6,925.0,831.87,604.05
2018,7,18,11,15,851.0,154.5,2.8,30.9,949.5,867.71,626.94
2018,7,18,11,30,885.0,137.0,2.9,31.2,974.0,904.11,649.95
2018,7,18,11,45,788.5,201.0,2.95,31.55,951.0,902.99,648.11
2018,7,18,12,0,692.0,265.0,3.0,31.9,928.0,896.81,643.11
2018,7,18,12,15,738.0,235.5,3.1,32.0,942.5,926.03,662.71
2018,7,18,12,30,784.0,206.0,3.2,32.1,957.0,950.98,679.0
2018,7,18,12,45,791.0,199.0,3.25,32.25,951.5,961.77,685.82
2018,7,18,13,0,798.0,192.0,3.3,32.4,946.0,970.01,691.21
2018,7,18,13,15,807.5,181.0,3.35,32.4,933.5,973.98,694.42
2018,7,18,13,30,817.0,170.0,3.4,32.4,921.0,975.08,695.93
2018,7,18,13,45,848.0,148.0,3.4,32.4,911.0,976.99,697.77
2018,7,18,14,0,879.0,126.0,3.4,32.4,901.0,981.26,701.23
2018,7,18,14,15,878.5,121.0,3.35,32.3,874.0,969.41,694.39
2018,7,18,14,30,878.0,116.0,3.3,32.2,847.0,954.65,685.89
2018,7,18,14,45,848.5,123.5,3.3,32.05,805.5,923.5,667.29
2018,7,18,15,0,819.0,131.0,3.3,31.9,764.0,896.42,651.38
2018,7,18,15,15,827.0,119.5,3.3,31.9,730.0,875.1,638.81
2018,7,18,15,30,835.0,108.0,3.3,31.9,696.0,850.73,624.17
2018,7,18,15,45,820.0,105.5,3.35,31.35,651.5,814.23,602.91
2018,7,18,16,0,805.0,103.0,3.4,30.8,607.0,776.27,580.36
2018,7,18,16,15,785.0,99.5,3.45,30.15,559.0,732.06,553.24
2018,7,18,16,30,765.0,96.0,3.5,29.5,511.0,687.17,525.05
2018,7,18,16,45,738.0,92.5,3.55,28.9,460.5,636.9,492.15
2018,7,18,17,0,711.0,89.0,3.6,28.3,410.0,589.48,459.12
2018,7,18,17,15,674.5,84.0,3.65,27.2,359.0,532.72,418.61
2018,7,18,17,30,638.0,79.0,3.7,26.1,308.0,477.7,377.83
2018,7,18,17,45,587.5,73.0,3.7,25.05,258.0,415.99,330.0
2018,7,18,18,0,537.0,67.0,3.7,24.0,208.0,357.83,283.12
2018,7,18,18,15,464.0,58.5,3.6,22.9,161.5,290.59,227.47
2018,7,18,18,30,391.0,50.0,3.5,21.8,115.0,229.59,175.44
2018,7,18,18,45,285.5,38.5,3.4,20.75,77.5,160.29,115.91
2018,7,18,19,0,180.0,27.0,3.3,19.7,40.0,98.42,44.8
2018,7,18,19,15,94.0,14.5,3.2,19.2,21.0,38.53,0.0
2018,7,18,19,30,8.0,2.0,3.1,18.7,2.0,0.0,0.0
2018,7,18,19,45,4.0,1.0,2.95,18.2,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,3.1,14.95,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,3.3,15.1,2.0,0.0,0.0
2018,7,19,5,15,66.5,15.0,3.35,15.65,20.0,14.74,0.0
2018,7,19,5,30,125.0,28.0,3.4,16.2,38.0,21.89,9.0
2018,7,19,5,45,201.0,44.5,3.45,16.7,73.0,34.23,23.44
2018,7,19,6,0,277.0,61.0,3.5,17.2,108.0,45.98,34.41
2018,7,19,6,15,335.0,76.0,3.4,17.85,152.0,55.92,43.47
2018,7,19,6,30,393.0,91.0,3.3,18.5,196.0,74.12,51.23
2018,7,19,6,45,433.5,103.5,3.15,19.1,242.5,107.92,69.25
2018,7,19,7,0,474.0,116.0,3.0,19.7,289.0,145.94,95.02
2018,7,19,7,15,484.0,129.5,2.85,20.45,329.0,183.96,124.96
2018,7,19,7,30,494.0,143.0,2.7,21.2,369.0,223.14,157.32
2018,7,19,7,45,507.0,156.5,2.55,21.95,412.0,264.19,191.48
2018,7,19,8,0,520.0,170.0,2.4,22.7,455.0,306.52,226.37
2018,7,19,8,15,551.5,176.0,2.3,23.6,502.5,350.3,261.37
2018,7,19,8,30,583.0,182.0,2.2,24.5,550.0,396.19,297.27
2018,7,19,8,45,573.5,197.5,2.15,25.35,581.0,434.78,327.1
2018,7,19,9,0,564.0,213.0,2.1,26.2,612.0,472.64,355.28
2018,7,19,9,15,594.0,216.0,2.05,27.1,657.5,518.32,388.29
2018,7,19,9,30,624.0,219.0,2.0,28.0,703.0,566.54,422.11
2018,7,19,9,45,715.0,185.5,2.0,28.9,764.0,622.07,461.51
2018,7,19,10,0,806.0,152.0,2.0,29.8,825.0,685.22,505.16
2018,7,19,10,15,823.0,148.5,2.05,30.5,856.0,726.24,532.31
2018,7,19,10,30,840.0,145.0,2.1,31.2,887.0,766.75,557.33
2018,7,19,10,45,846.5,145.0,2.15,31.9,908.5,801.59,578.13
2018,7,19,11,0,853.0,145.0,2.2,32.6,930.0,834.27,597.35
2018,7,19,11,15,854.5,147.0,2.3,32.95,944.0,862.81,614.99
2018,7,19,11,30,856.0,149.0,2.4,33.3,958.0,889.19,631.23
2018,7,19,11,45,855.5,151.0,2.55,33.65,964.5,911.55,645.3
2018,7,19,12,0,855.0,153.0,2.7,34.0,971.0,931.5,657.87
2018,7,19,12,15,852.0,155.5,2.85,34.05,970.5,947.14,668.59
2018,7,19,12,30,849.0,158.0,3.0,34.1,970.0,960.19,677.77
2018,7,19,12,45,842.5,160.0,3.15,34.15,960.5,971.51,685.95
2018,7,19,13,0,836.0,162.0,3.3,34.2,951.0,975.82,689.78
2018,7,19,13,15,830.0,162.5,3.4,33.95,935.0,976.31,691.84
2018,7,19,13,30,824.0,163.0,3.5,33.7,919.0,974.01,692.25
2018,7,19,13,45,815.0,163.5,3.65,33.5,896.0,966.08,689.32
2018,7,19,14,0,806.0,164.0,3.8,33.3,873.0,955.49,684.74
2018,7,19,14,15,796.0,162.5,3.85,32.85,843.5,939.3,676.68
2018,7,19,14,30,786.0,161.0,3.9,32.4,814.0,920.65,667.05
2018,7,19,14,45,774.0,159.0,3.9,31.9,779.5,897.3,654.17
2018,7,19,15,0,762.0,157.0,3.9,31.4,745.0,871.82,639.84
2018,7,19,15,15,748.0,153.5,3.9,31.4,705.5,844.51,622.92
2018,7,19,15,30,734.0,150.0,3.9,31.4,666.0,812.13,602.49
2018,7,19,15,45,717.5,145.0,3.9,30.4,622.0,774.5,580.67
2018,7,19,16,0,701.0,140.0,3.9,29.4,578.0,735.71,557.62
2018,7,19,16,15,683.0,132.5,3.8,28.8,531.5,692.04,529.41
2018,7,19,16,30,665.0,125.0,3.7,28.2,485.0,647.75,499.86
2018,7,19,16,45,642.0,117.5,3.6,27.6,437.0,599.54,466.24
2018,7,19,17,0,619.0,110.0,3.5,27.0,389.0,551.56,431.92
2018,7,19,17,15,585.0,102.5,3.4,26.25,340.5,497.16,391.89
2018,7,19,17,30,551.0,95.0,3.3,25.5,292.0,444.38,351.84
2018,7,19,17,45,506.5,85.5,3.2,24.8,244.0,385.63,305.73
2018,7,19,18,0,462.0,76.0,3.1,24.1,196.0,329.97,260.52
2018,7,19,18,15,396.0,65.0,3.0,23.3,152.0,265.08,206.8
2018,7,19,18,30,330.0,54.0,2.9,22.5,108.0,208.46,158.52
2018,7,19,18,45,241.5,40.0,2.75,21.7,72.5,146.58,105.14
2018,7,19,19,0,153.0,26.0,2.6,20.9,37.0,88.35,36.78
2018,7,19,19,15,80.5,14.0,2.6,20.45,19.5,34.44,0.0
2018,7,19,19,30,8.0,2.0,2.6,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.6,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.55,18.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.35,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.4,16.0,1.0,0.0,0.0
2018,7,20,5,15,37.5,14.0,2.45,16.6,16.5,13.76,0.0
2018,7,20,5,30,72.0,27.0,2.5,17.2,32.0,22.51,8.72
2018,7,20,5,45,132.0,46.5,2.55,17.75,65.5,37.82,26.29
2018,7,20,6,0,192.0,66.0,2.6,18.3,99.0,52.62,39.95
2018,7,20,6,15,255.0,82.5,2.65,19.0,141.5,64.74,50.9
2018,7,20,6,30,318.0,99.0,2.7,19.7,184.0,78.29,55.92
2018,7,20,6,45,374.5,110.5,2.7,20.45,231.0,108.72,71.78
2018,7,20,7,0,431.0,122.0,2.7,21.2,278.0,144.87,95.43
2018,7,20,7,15,475.5,130.0,2.7,22.0,326.5,181.91,122.83
2018,7,20,7,30,520.0,138.0,2.7,22.8,375.0,223.44,155.54
2018,7,20,7,45,559.0,142.0,2.65,23.6,423.5,264.58,189.0
2018,7,20,8,0,598.0,146.0,2.6,24.4,472.0,308.46,224.82
2018,7,20,8,15,625.5,149.0,2.6,25.2,517.5,351.52,260.01
2018,7,20,8,30,653.0,152.0,2.6,26.0,563.0,396.97,296.35
2018,7,20,8,45,677.0,153.5,2.6,26.85,606.5,441.67,331.24
2018,7,20,9,0,701.0,155.0,2.6,27.7,650.0,487.98,366.37
2018,7,20,9,15,723.5,153.5,2.65,28.4,690.0,532.17,399.41
2018,7,20,9,30,746.0,152.0,2.7,29.1,730.0,579.7,433.92
2018,7,20,9,45,768.0,147.5,2.7,29.85,766.0,622.13,463.84
2018,7,20,10,0,790.0,143.0,2.7,30.6,802.0,665.0,493.31
2018,7,20,10,15,797.5,144.5,2.8,31.05,829.0,703.25,519.68
2018,7,20,10,30,805.0,146.0,2.9,31.5,856.0,740.4,543.78
2018,7,20,10,45,811.0,146.5,3.0,31.95,877.0,774.17,565.21
2018,7,20,11,0,817.0,147.0,3.1,32.4,898.0,806.39,585.47
2018,7,20,11,15,820.0,148.0,3.2,32.6,912.0,833.71,602.99
2018,7,20,11,30,823.0,149.0,3.3,32.8,926.0,859.62,619.57
2018,7,20,11,45,825.0,149.0,3.4,32.95,933.0,881.6,633.72
2018,7,20,12,0,827.0,149.0,3.5,33.1,940.0,901.34,646.47
2018,7,20,12,15,829.5,147.5,3.6,33.1,940.5,917.79,657.54
2018,7,20,12,30,832.0,146.0,3.7,33.1,941.0,931.81,667.15
2018,7,20,12,45,744.5,191.0,3.8,33.05,898.0,908.1,652.47
2018,7,20,13,0,657.0,236.0,3.9,33.0,855.0,880.51,635.44
2018,7,20,13,15,670.5,223.5,3.95,32.85,846.5,886.71,640.7
2018,7,20,13,30,684.0,211.0,4.0,32.7,838.0,890.43,644.2
2018,7,20,13,45,752.0,172.0,4.05,32.5,846.0,913.32,660.62
2018,7,20,14,0,820.0,133.0,4.1,32.3,854.0,930.41,673.21
2018,7,20,14,15,761.5,153.5,4.1,32.0,806.0,896.36,652.24
2018,7,20,14,30,703.0,174.0,4.1,31.7,758.0,859.15,629.34
2018,7,20,14,45,745.0,149.5,4.15,31.35,744.5,859.76,632.13
2018,7,20,15,0,787.0,125.0,4.2,31.0,731.0,859.5,634.24
2018,7,20,15,15,774.5,122.5,4.2,31.0,692.5,830.47,615.81
2018,7,20,15,30,762.0,120.0,4.2,31.0,654.0,799.64,596.24
2018,7,20,15,45,746.0,116.5,4.15,30.15,611.0,763.17,574.42
2018,7,20,16,0,730.0,113.0,4.1,29.3,568.0,725.46,551.4
2018,7,20,16,15,708.5,108.5,4.1,28.75,521.5,683.87,524.7
2018,7,20,16,30,687.0,104.0,4.1,28.2,475.0,639.45,495.46
2018,7,20,16,45,659.5,99.5,4.05,27.6,427.0,590.68,461.7
2018,7,20,17,0,632.0,95.0,4.0,27.0,379.0,542.49,426.88
2018,7,20,17,15,595.0,89.5,3.9,26.3,330.5,488.05,386.33
2018,7,20,17,30,558.0,84.0,3.8,25.6,282.0,435.51,345.99
2018,7,20,17,45,508.0,76.5,3.7,24.9,235.0,375.87,298.79
2018,7,20,18,0,458.0,69.0,3.6,24.2,188.0,319.85,252.98
2018,7,20,18,15,390.0,59.5,3.5,23.5,145.0,257.49,200.91
2018,7,20,18,30,322.0,50.0,3.4,22.8,102.0,199.87,151.69
2018,7,20,18,45,233.0,37.0,3.3,22.15,68.0,139.43,99.35
2018,7,20,19,0,144.0,24.0,3.2,21.5,34.0,82.41,30.74
2018,7,20,19,15,75.5,12.5,3.15,21.1,17.5,31.58,0.0
2018,7,20,19,30,7.0,1.0,3.1,20.7,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,3.0,20.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.9,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.75,19.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
