Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,12,45,947.0,90.5,3.4,30.7,882.0,906.54,659.55
2018,9,8,13,0,948.0,88.0,3.5,31.0,872.0,911.65,663.05
2018,9,8,13,15,944.0,87.5,3.55,31.0,853.5,911.23,663.55
2018,9,8,13,30,940.0,87.0,3.6,31.0,835.0,907.53,662.06
2018,9,8,13,45,934.0,86.0,3.7,31.0,809.0,898.34,657.34
2018,9,8,14,0,928.0,85.0,3.8,31.0,783.0,885.99,650.63
2018,9,8,14,15,919.5,83.5,3.85,30.8,749.5,867.93,640.42
2018,9,8,14,30,911.0,82.0,3.9,30.6,716.0,846.97,628.31
2018,9,8,14,45,899.5,80.5,3.95,30.35,677.0,820.84,612.76
2018,9,8,15,0,888.0,79.0,4.0,30.1,638.0,792.23,595.43
2018,9,8,15,15,872.5,77.0,4.0,30.1,593.5,757.73,573.07
2018,9,8,15,30,857.0,75.0,4.0,30.1,549.0,721.38,549.22
2018,9,8,15,45,837.0,72.0,4.0,29.25,500.5,679.07,522.6
2018,9,8,16,0,817.0,69.0,4.0,28.4,452.0,639.79,497.59
2018,9,8,16,15,789.5,66.0,3.95,27.65,401.0,590.72,462.91
2018,9,8,16,30,762.0,63.0,3.9,26.9,350.0,541.64,426.73
2018,9,8,16,45,721.0,59.0,3.8,26.15,297.5,484.13,382.58
2018,9,8,17,0,680.0,55.0,3.7,25.4,245.0,428.34,338.02
2018,9,8,17,15,614.5,49.5,3.45,24.3,193.5,361.28,283.1
2018,9,8,17,30,549.0,44.0,3.2,23.2,142.0,302.24,232.43
2018,9,8,17,45,435.5,35.5,3.0,22.15,97.0,224.02,165.33
2018,9,8,18,0,322.0,27.0,2.8,21.1,52.0,153.31,86.12
2018,9,8,18,15,172.5,15.0,2.75,20.35,27.0,63.83,0.0
2018,9,8,18,30,23.0,3.0,2.7,19.6,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,2.65,18.85,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,10.0,1.7,13.7,14.0,9.83,0.0
2018,9,9,6,0,200.0,20.0,1.8,14.2,28.0,19.66,0.0
2018,9,9,6,15,347.0,29.5,1.9,14.9,69.0,23.12,12.69
2018,9,9,6,30,494.0,39.0,2.0,15.6,110.0,28.98,19.49
2018,9,9,6,45,573.0,46.0,2.1,16.25,161.0,32.29,22.83
2018,9,9,7,0,652.0,53.0,2.2,16.9,212.0,38.94,28.87
2018,9,9,7,15,702.0,57.0,2.15,17.6,265.5,69.48,35.31
2018,9,9,7,30,752.0,61.0,2.1,18.3,319.0,115.74,60.68
2018,9,9,7,45,786.0,65.0,2.0,18.95,373.0,164.89,96.9
2018,9,9,8,0,820.0,69.0,1.9,19.6,427.0,217.33,140.03
2018,9,9,8,15,842.5,71.5,1.85,20.4,477.0,268.64,184.34
2018,9,9,8,30,865.0,74.0,1.8,21.2,527.0,325.65,233.12
2018,9,9,8,45,882.0,76.5,1.75,22.0,574.0,377.84,277.42
2018,9,9,9,0,899.0,79.0,1.7,22.8,621.0,430.56,320.8
2018,9,9,9,15,911.0,81.0,1.7,23.6,662.5,480.87,361.12
2018,9,9,9,30,923.0,83.0,1.7,24.4,704.0,530.75,399.66
2018,9,9,9,45,932.0,85.0,1.7,25.15,740.0,578.36,435.27
2018,9,9,10,0,941.0,87.0,1.7,25.9,776.0,624.82,468.84
2018,9,9,10,15,948.0,88.5,1.75,26.55,805.0,668.23,499.69
2018,9,9,10,30,955.0,90.0,1.8,27.2,834.0,709.91,528.51
2018,9,9,10,45,960.5,90.0,1.85,27.85,855.5,747.21,552.61
2018,9,9,11,0,966.0,90.0,1.9,28.5,877.0,782.28,574.25
2018,9,9,11,15,967.5,90.5,1.95,29.0,889.5,812.45,592.8
2018,9,9,11,30,969.0,91.0,2.0,29.5,902.0,839.87,609.47
2018,9,9,11,45,969.0,91.0,2.05,30.05,906.5,862.72,623.0
2018,9,9,12,0,969.0,91.0,2.1,30.6,911.0,882.52,634.59
2018,9,9,12,15,966.0,92.5,2.25,30.85,907.5,898.21,645.24
2018,9,9,12,30,963.0,94.0,2.4,31.1,904.0,910.64,653.9
2018,9,9,12,45,956.5,96.0,2.5,31.4,892.0,917.32,658.41
2018,9,9,13,0,950.0,98.0,2.6,31.7,880.0,920.68,660.93
2018,9,9,13,15,945.5,97.5,2.75,31.7,861.0,919.87,662.09
2018,9,9,13,30,941.0,97.0,2.9,31.7,842.0,915.78,661.22
2018,9,9,13,45,934.5,95.5,3.0,31.65,815.0,905.68,656.29
2018,9,9,14,0,928.0,94.0,3.1,31.6,788.0,892.41,649.4
2018,9,9,14,15,918.5,92.5,3.2,31.35,754.0,873.57,639.37
2018,9,9,14,30,909.0,91.0,3.3,31.1,720.0,851.85,627.42
2018,9,9,14,45,896.0,89.5,3.35,30.9,680.0,824.61,611.28
2018,9,9,15,0,883.0,88.0,3.4,30.7,640.0,794.96,593.42
2018,9,9,15,15,866.5,85.5,3.4,30.7,595.0,759.35,570.56
2018,9,9,15,30,850.0,83.0,3.4,30.7,550.0,726.22,549.26
2018,9,9,15,45,826.5,80.0,3.4,29.75,500.0,681.7,521.61
2018,9,9,16,0,803.0,77.0,3.4,28.8,450.0,636.3,492.36
2018,9,9,16,15,771.0,73.5,3.35,28.0,397.5,584.33,455.58
2018,9,9,16,30,739.0,70.0,3.3,27.2,345.0,532.69,417.75
2018,9,9,16,45,693.5,65.0,3.25,26.35,291.5,472.49,372.0
2018,9,9,17,0,648.0,60.0,3.2,25.5,238.0,417.23,328.12
2018,9,9,17,15,579.0,53.0,3.0,24.35,186.5,348.8,272.37
2018,9,9,17,30,510.0,46.0,2.8,23.2,135.0,285.56,218.73
2018,9,9,17,45,396.0,36.5,2.6,22.05,91.0,208.23,152.49
2018,9,9,18,0,282.0,27.0,2.4,20.9,47.0,136.98,67.93
2018,9,9,18,15,150.0,15.0,2.4,20.2,24.5,56.76,0.0
2018,9,9,18,30,18.0,3.0,2.4,19.5,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.4,18.75,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,45,94.0,9.0,2.05,13.75,12.5,0.0,0.0
2018,9,10,6,0,188.0,18.0,2.2,14.2,25.0,17.69,0.0
2018,9,10,6,15,328.0,28.0,2.25,14.85,64.5,21.81,11.37
2018,9,10,6,30,468.0,38.0,2.3,15.5,104.0,28.21,18.78
2018,9,10,6,45,545.5,45.5,2.35,16.15,154.0,31.99,22.55
2018,9,10,7,0,623.0,53.0,2.4,16.8,204.0,35.6,25.92
2018,9,10,7,15,672.5,59.0,2.3,17.45,257.0,68.3,35.92
2018,9,10,7,30,722.0,65.0,2.2,18.1,310.0,114.58,61.28
2018,9,10,7,45,755.0,68.5,2.1,18.75,362.0,161.47,95.52
2018,9,10,8,0,788.0,72.0,2.0,19.4,414.0,211.58,136.64
2018,9,10,8,15,811.5,76.0,1.95,20.2,464.5,262.77,180.67
2018,9,10,8,30,835.0,80.0,1.9,21.0,515.0,315.72,226.23
2018,9,10,8,45,852.0,83.0,1.85,21.8,561.0,370.89,272.8
2018,9,10,9,0,869.0,86.0,1.8,22.6,607.0,422.62,315.46
2018,9,10,9,15,882.0,88.5,1.8,23.35,648.5,472.44,355.54
2018,9,10,9,30,895.0,91.0,1.8,24.1,690.0,521.97,394.01
2018,9,10,9,45,904.5,93.0,1.8,24.9,725.5,568.65,429.04
2018,9,10,10,0,914.0,95.0,1.8,25.7,761.0,614.28,462.1
2018,9,10,10,15,921.5,96.0,1.9,26.35,789.5,656.49,492.59
2018,9,10,10,30,929.0,97.0,2.0,27.0,818.0,697.06,521.18
2018,9,10,10,45,934.0,98.0,2.05,27.65,839.5,734.09,545.77
2018,9,10,11,0,939.0,99.0,2.1,28.3,861.0,768.94,567.48
2018,9,10,11,15,942.0,99.5,2.2,28.7,874.5,799.48,587.06
2018,9,10,11,30,945.0,100.0,2.3,29.1,888.0,827.41,604.87
2018,9,10,11,45,945.5,100.5,2.45,29.55,893.0,850.64,619.8
2018,9,10,12,0,946.0,101.0,2.6,30.0,898.0,870.91,632.84
2018,9,10,12,15,942.0,102.5,2.65,30.2,894.0,885.43,642.07
2018,9,10,12,30,938.0,104.0,2.7,30.4,890.0,896.75,649.35
2018,9,10,12,45,930.0,106.0,2.75,30.6,876.5,901.96,652.77
2018,9,10,13,0,922.0,108.0,2.8,30.8,863.0,903.9,654.24
2018,9,10,13,15,917.0,107.5,2.85,30.85,844.0,902.64,654.16
2018,9,10,13,30,912.0,107.0,2.9,30.9,825.0,898.19,652.14
2018,9,10,13,45,904.5,105.5,3.0,30.95,798.0,887.41,646.43
2018,9,10,14,0,897.0,104.0,3.1,31.0,771.0,873.58,638.81
2018,9,10,14,15,886.5,103.0,3.15,30.8,737.5,854.85,628.31
2018,9,10,14,30,876.0,102.0,3.2,30.6,704.0,833.39,616.0
2018,9,10,14,45,862.0,99.5,3.3,30.4,664.0,804.93,599.16
2018,9,10,15,0,848.0,97.0,3.4,30.2,624.0,778.58,583.64
2018,9,10,15,15,830.0,94.5,3.4,30.2,579.0,742.76,560.44
2018,9,10,15,30,812.0,92.0,3.4,30.2,534.0,705.26,535.88
2018,9,10,15,45,786.0,88.5,3.5,29.25,484.0,659.63,507.44
2018,9,10,16,0,760.0,85.0,3.6,28.3,434.0,613.34,476.74
2018,9,10,16,15,725.0,81.0,3.6,27.45,382.0,562.83,440.76
2018,9,10,16,30,690.0,77.0,3.6,26.6,330.0,510.92,402.48
2018,9,10,16,45,642.0,71.0,3.55,25.75,277.5,450.55,356.14
2018,9,10,17,0,594.0,65.0,3.5,24.9,225.0,392.71,309.94
2018,9,10,17,15,520.5,56.5,3.4,23.75,174.5,323.03,252.99
2018,9,10,17,30,447.0,48.0,3.3,22.6,124.0,259.0,198.66
2018,9,10,17,45,332.0,37.0,3.2,21.4,82.5,183.05,133.38
2018,9,10,18,0,217.0,26.0,3.1,20.2,41.0,112.15,44.92
2018,9,10,18,15,114.0,14.0,3.0,19.5,21.5,45.2,0.0
2018,9,10,18,30,11.0,2.0,2.9,18.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.85,18.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.55,14.1,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,2.7,14.4,24.0,17.69,0.0
2018,9,11,6,15,311.5,28.5,2.8,14.95,62.5,22.48,11.54
2018,9,11,6,30,452.0,39.0,2.9,15.5,101.0,29.31,19.68
2018,9,11,6,45,531.5,46.5,3.0,16.05,150.5,33.01,23.43
2018,9,11,7,0,611.0,54.0,3.1,16.6,200.0,36.56,26.77
2018,9,11,7,15,660.0,60.0,3.05,17.2,252.5,63.46,33.06
2018,9,11,7,30,709.0,66.0,3.0,17.8,305.0,112.42,60.44
2018,9,11,7,45,741.0,71.0,2.95,18.35,357.0,159.73,94.97
2018,9,11,8,0,773.0,76.0,2.9,18.9,409.0,210.17,136.47
2018,9,11,8,15,795.5,80.0,2.9,19.6,458.5,260.29,179.96
2018,9,11,8,30,818.0,84.0,2.9,20.3,508.0,312.1,225.11
2018,9,11,8,45,833.5,88.0,2.85,20.95,553.5,362.92,269.08
2018,9,11,9,0,849.0,92.0,2.8,21.6,599.0,414.25,312.33
2018,9,11,9,15,861.0,95.5,2.85,22.2,640.0,467.18,355.71
2018,9,11,9,30,873.0,99.0,2.9,22.8,681.0,516.19,394.89
2018,9,11,9,45,881.0,102.0,2.9,23.35,715.5,562.06,430.56
2018,9,11,10,0,889.0,105.0,2.9,23.9,750.0,606.8,464.31
2018,9,11,10,15,894.5,106.5,2.95,24.35,777.0,647.31,494.45
2018,9,11,10,30,900.0,108.0,3.0,24.8,804.0,686.09,522.63
2018,9,11,10,45,903.5,110.5,3.1,25.2,825.0,722.56,548.83
2018,9,11,11,0,907.0,113.0,3.2,25.6,846.0,756.84,571.75
2018,9,11,11,15,911.0,113.0,3.25,25.8,859.5,786.8,591.67
2018,9,11,11,30,915.0,113.0,3.3,26.0,873.0,814.28,609.86
2018,9,11,11,45,916.5,113.0,3.4,26.25,878.0,837.19,625.06
2018,9,11,12,0,918.0,113.0,3.5,26.5,883.0,857.27,638.4
2018,9,11,12,15,922.0,110.0,3.55,26.55,881.0,873.52,649.45
2018,9,11,12,30,926.0,107.0,3.6,26.6,879.0,886.77,658.6
2018,9,11,12,45,930.0,102.0,3.65,26.6,869.0,894.89,664.55
2018,9,11,13,0,934.0,97.0,3.7,26.6,859.0,899.78,668.48
2018,9,11,13,15,932.5,95.5,3.75,26.45,841.5,900.33,670.04
2018,9,11,13,30,931.0,94.0,3.8,26.3,824.0,897.62,669.55
2018,9,11,13,45,927.5,91.5,3.85,26.15,798.0,888.9,665.12
2018,9,11,14,0,924.0,89.0,3.9,26.0,772.0,876.99,658.65
2018,9,11,14,15,917.0,86.5,3.9,25.65,739.0,859.03,648.38
2018,9,11,14,30,910.0,84.0,3.9,25.3,706.0,838.13,636.12
2018,9,11,14,45,900.5,81.5,3.95,24.95,667.0,812.42,620.72
2018,9,11,15,0,891.0,79.0,4.0,24.6,628.0,784.15,603.41
2018,9,11,15,15,875.0,76.5,4.0,24.6,583.0,748.61,579.73
2018,9,11,15,30,859.0,74.0,4.0,24.6,538.0,711.22,554.52
2018,9,11,15,45,839.0,71.0,4.0,23.6,489.0,668.9,527.42
2018,9,11,16,0,819.0,68.0,4.0,22.6,440.0,629.56,501.62
2018,9,11,16,15,790.5,64.0,3.9,21.9,388.0,578.78,464.02
2018,9,11,16,30,762.0,60.0,3.8,21.2,336.0,528.09,425.24
2018,9,11,16,45,718.5,55.5,3.75,20.5,283.0,469.02,378.47
2018,9,11,17,0,675.0,51.0,3.7,19.8,230.0,411.95,331.38
2018,9,11,17,15,603.5,46.0,3.55,19.1,179.0,343.75,273.45
2018,9,11,17,30,532.0,41.0,3.4,18.4,128.0,284.19,220.53
2018,9,11,17,45,400.0,32.0,3.3,17.65,84.0,201.11,147.11
2018,9,11,18,0,268.0,23.0,3.2,16.9,40.0,123.35,33.98
2018,9,11,18,15,134.0,11.5,3.15,16.55,20.0,47.68,0.0
2018,9,11,18,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,12,5,45,76.5,8.5,2.3,13.5,11.0,0.0,0.0
2018,9,12,6,0,153.0,17.0,2.4,13.8,22.0,16.71,0.0
2018,9,12,6,15,293.5,28.0,2.6,14.45,60.0,22.17,10.93
2018,9,12,6,30,434.0,39.0,2.8,15.1,98.0,29.48,19.82
2018,9,12,6,45,509.5,47.5,3.0,15.7,146.0,34.05,24.35
2018,9,12,7,0,585.0,56.0,3.2,16.3,194.0,38.38,28.41
2018,9,12,7,15,621.0,64.0,3.2,16.7,243.0,63.7,35.08
2018,9,12,7,30,657.0,72.0,3.2,17.1,292.0,107.79,59.15
2018,9,12,7,45,658.5,84.0,3.2,17.55,335.0,154.28,94.38
2018,9,12,8,0,660.0,96.0,3.2,18.0,378.0,200.79,133.74
2018,9,12,8,15,722.0,93.5,3.2,18.5,436.5,249.25,174.2
2018,9,12,8,30,784.0,91.0,3.2,19.0,495.0,306.29,222.46
2018,9,12,8,45,819.0,89.5,3.2,19.5,545.0,357.14,266.46
2018,9,12,9,0,854.0,88.0,3.2,20.0,595.0,414.02,314.37
2018,9,12,9,15,867.0,90.0,3.25,20.6,635.5,462.63,355.02
2018,9,12,9,30,880.0,92.0,3.3,21.2,676.0,510.95,394.26
2018,9,12,9,45,895.5,91.5,3.3,21.75,712.5,557.78,431.24
2018,9,12,10,0,911.0,91.0,3.3,22.3,749.0,604.03,466.71
2018,9,12,10,15,899.5,99.5,3.4,22.7,770.5,641.44,495.07
2018,9,12,10,30,888.0,108.0,3.5,23.1,792.0,675.91,520.6
2018,9,12,10,45,875.5,118.0,3.6,23.55,807.5,708.1,543.74
2018,9,12,11,0,863.0,128.0,3.7,24.0,823.0,737.22,563.78
2018,9,12,11,15,810.5,157.0,3.75,24.15,818.0,752.55,573.9
2018,9,12,11,30,758.0,186.0,3.8,24.3,813.0,763.27,580.59
2018,9,12,11,45,816.0,157.5,3.9,24.45,836.0,800.21,606.66
2018,9,12,12,0,874.0,129.0,4.0,24.6,859.0,834.7,630.42
2018,9,12,12,15,807.0,161.5,4.05,24.55,833.5,829.63,627.05
2018,9,12,12,30,740.0,194.0,4.1,24.5,808.0,820.13,620.95
2018,9,12,12,45,718.0,203.0,4.15,24.45,792.5,820.19,621.65
2018,9,12,13,0,696.0,212.0,4.2,24.4,777.0,817.5,620.42
2018,9,12,13,15,751.5,179.0,4.2,24.25,776.0,835.11,633.7
2018,9,12,13,30,807.0,146.0,4.2,24.1,775.0,847.12,643.0
2018,9,12,13,45,801.5,142.0,4.25,23.95,749.0,836.37,636.8
2018,9,12,14,0,796.0,138.0,4.3,23.8,723.0,822.79,628.83
2018,9,12,14,15,710.5,162.0,4.3,23.5,666.5,772.92,595.29
2018,9,12,14,30,625.0,186.0,4.3,23.2,610.0,720.3,558.42
2018,9,12,14,45,650.5,163.5,4.25,22.9,582.5,707.02,551.39
2018,9,12,15,0,676.0,141.0,4.2,22.6,555.0,689.99,541.27
2018,9,12,15,15,537.0,162.5,4.2,22.6,476.0,590.39,466.08
2018,9,12,15,30,398.0,184.0,4.2,22.6,397.0,500.86,396.95
2018,9,12,15,45,357.5,172.5,4.1,21.7,350.0,441.11,352.92
2018,9,12,16,0,317.0,161.0,4.0,20.8,303.0,391.64,315.51
2018,9,12,16,15,466.5,121.0,3.95,20.25,302.0,437.84,354.95
2018,9,12,16,30,616.0,81.0,3.9,19.7,301.0,466.32,378.89
2018,9,12,16,45,605.0,70.5,3.8,19.15,257.5,424.12,344.41
2018,9,12,17,0,594.0,60.0,3.7,18.6,214.0,381.45,308.22
2018,9,12,17,15,516.0,52.5,3.55,18.05,164.5,311.57,248.57
2018,9,12,17,30,438.0,45.0,3.4,17.5,115.0,247.77,192.41
2018,9,12,17,45,281.5,34.0,3.3,16.95,72.5,158.44,114.58
2018,9,12,18,0,125.0,23.0,3.2,16.4,30.0,76.51,4.22
2018,9,12,18,15,62.5,11.5,3.15,16.1,15.0,28.0,0.0
2018,9,12,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,13,5,45,30.5,6.5,2.25,14.1,7.5,0.0,0.0
2018,9,13,6,0,61.0,13.0,2.4,14.4,15.0,12.78,0.0
2018,9,13,6,15,153.5,28.5,2.6,14.95,45.5,22.18,10.43
2018,9,13,6,30,246.0,44.0,2.8,15.5,76.0,33.53,23.21
2018,9,13,6,45,306.5,57.0,3.0,16.05,116.0,42.3,31.51
2018,9,13,7,0,367.0,70.0,3.2,16.6,156.0,50.61,39.13
2018,9,13,7,15,339.5,92.0,3.25,17.15,186.5,77.57,53.07
2018,9,13,7,30,312.0,114.0,3.3,17.7,217.0,118.34,81.43
2018,9,13,7,45,382.0,124.0,3.35,18.25,271.5,149.82,102.41
2018,9,13,8,0,452.0,134.0,3.4,18.8,326.0,193.41,135.55
2018,9,13,8,15,634.0,105.0,3.45,19.35,410.0,236.28,166.07
2018,9,13,8,30,816.0,76.0,3.5,19.9,494.0,300.16,216.06
2018,9,13,8,45,835.0,78.0,3.5,20.45,539.5,354.05,262.87
2018,9,13,9,0,854.0,80.0,3.5,21.0,585.0,404.65,306.22
2018,9,13,9,15,864.5,83.0,3.45,21.4,624.5,452.96,346.88
2018,9,13,9,30,875.0,86.0,3.4,21.8,664.0,500.76,385.92
2018,9,13,9,45,882.0,89.0,3.4,22.2,698.0,546.02,421.99
2018,9,13,10,0,889.0,92.0,3.4,22.6,732.0,590.06,456.11
2018,9,13,10,15,896.5,93.5,3.35,22.9,760.0,631.58,487.53
2018,9,13,10,30,904.0,95.0,3.3,23.2,788.0,671.52,517.0
2018,9,13,10,45,909.5,96.0,3.3,23.5,809.0,707.86,543.26
2018,9,13,11,0,915.0,97.0,3.3,23.8,830.0,742.11,566.17
2018,9,13,11,15,918.0,97.5,3.3,24.0,843.0,771.78,585.94
2018,9,13,11,30,921.0,98.0,3.3,24.2,856.0,798.9,603.87
2018,9,13,11,45,922.5,98.0,3.3,24.35,861.0,821.69,618.88
2018,9,13,12,0,924.0,98.0,3.3,24.5,866.0,841.62,631.98
2018,9,13,12,15,924.5,97.0,3.35,24.55,863.0,856.78,642.4
2018,9,13,12,30,925.0,96.0,3.4,24.6,860.0,868.87,650.86
2018,9,13,12,45,852.5,127.5,3.45,24.65,824.5,849.46,637.92
2018,9,13,13,0,780.0,159.0,3.5,24.7,789.0,830.08,625.27
2018,9,13,13,15,700.5,189.0,3.55,24.55,745.0,799.59,605.38
2018,9,13,13,30,621.0,219.0,3.6,24.4,701.0,764.67,580.97
2018,9,13,13,45,629.0,207.5,3.65,24.3,681.5,759.12,578.79
2018,9,13,14,0,637.0,196.0,3.7,24.2,662.0,750.98,574.62
2018,9,13,14,15,657.0,179.0,3.75,24.0,640.5,744.28,572.07
2018,9,13,14,30,677.0,162.0,3.8,23.8,619.0,734.38,566.97
2018,9,13,14,45,577.5,182.0,3.8,23.55,555.5,666.36,517.54
2018,9,13,15,0,478.0,202.0,3.8,23.3,492.0,597.66,466.77
2018,9,13,15,15,382.5,207.5,3.8,23.3,428.5,522.61,410.19
2018,9,13,15,30,287.0,213.0,3.8,23.3,365.0,443.68,349.72
2018,9,13,15,45,467.0,154.5,3.8,22.6,374.5,503.3,400.91
2018,9,13,16,0,647.0,96.0,3.8,21.9,384.0,544.67,436.79
2018,9,13,16,15,666.0,81.5,3.7,21.35,346.0,517.5,416.56
2018,9,13,16,30,685.0,67.0,3.6,20.8,308.0,484.77,391.4
2018,9,13,16,45,658.0,60.0,3.5,20.3,261.0,435.07,351.15
2018,9,13,17,0,631.0,53.0,3.4,19.8,214.0,386.12,309.85
2018,9,13,17,15,555.0,46.5,3.1,19.15,164.0,319.64,252.9
2018,9,13,17,30,479.0,40.0,2.8,18.5,114.0,256.65,197.27
2018,9,13,17,45,343.0,30.5,2.5,17.8,73.0,175.4,124.28
2018,9,13,18,0,207.0,21.0,2.2,17.1,32.0,97.34,0.0
2018,9,13,18,15,103.5,10.5,2.1,16.7,16.0,37.53,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.0,1.25,12.4,5.5,0.0,0.0
2018,9,14,6,0,27.0,10.0,1.3,12.8,11.0,9.83,0.0
2018,9,14,6,15,79.0,27.5,1.5,13.45,36.5,22.93,10.48
2018,9,14,6,30,131.0,45.0,1.7,14.1,62.0,36.73,26.06
2018,9,14,6,45,227.0,60.0,1.9,14.8,105.5,44.76,33.83
2018,9,14,7,0,323.0,75.0,2.1,15.5,149.0,54.6,42.83
2018,9,14,7,15,344.0,90.0,2.1,16.05,187.0,75.09,51.64
2018,9,14,7,30,365.0,105.0,2.1,16.6,225.0,109.41,72.44
2018,9,14,7,45,297.5,136.0,2.05,17.1,244.5,152.05,108.22
2018,9,14,8,0,230.0,167.0,2.0,17.6,264.0,182.82,136.08
2018,9,14,8,15,234.0,190.0,2.0,18.25,299.0,217.28,164.17
2018,9,14,8,30,238.0,213.0,2.0,18.9,334.0,252.22,192.46
2018,9,14,8,45,330.5,213.5,1.95,19.55,398.5,298.43,227.52
2018,9,14,9,0,423.0,214.0,1.9,20.2,463.0,349.42,266.7
2018,9,14,9,15,435.5,227.0,1.85,20.9,499.0,388.62,297.27
2018,9,14,9,30,448.0,240.0,1.8,21.6,535.0,428.41,327.53
2018,9,14,9,45,516.0,228.5,1.75,22.35,585.0,475.63,362.85
2018,9,14,10,0,584.0,217.0,1.7,23.1,635.0,527.23,400.71
2018,9,14,10,15,717.0,169.5,1.75,23.6,703.0,588.39,446.68
2018,9,14,10,30,850.0,122.0,1.8,24.1,771.0,658.49,498.26
2018,9,14,10,45,876.5,113.5,1.8,24.6,798.5,699.6,526.81
2018,9,14,11,0,903.0,105.0,1.8,25.1,826.0,738.65,552.49
2018,9,14,11,15,919.5,98.5,1.85,25.45,842.5,771.13,573.46
2018,9,14,11,30,936.0,92.0,1.9,25.8,859.0,801.63,593.03
2018,9,14,11,45,937.5,92.0,2.0,26.1,864.0,824.63,608.09
2018,9,14,12,0,939.0,92.0,2.1,26.4,869.0,844.72,621.3
2018,9,14,12,15,937.5,92.0,2.2,26.6,865.5,859.37,631.23
2018,9,14,12,30,936.0,92.0,2.3,26.8,862.0,870.86,639.21
2018,9,14,12,45,932.5,92.5,2.4,26.95,850.5,878.0,644.56
2018,9,14,13,0,929.0,93.0,2.5,27.1,839.0,881.91,647.92
2018,9,14,13,15,924.0,92.0,2.55,27.05,819.5,879.76,647.52
2018,9,14,13,30,919.0,91.0,2.6,27.0,800.0,874.38,645.15
2018,9,14,13,45,911.5,90.0,2.7,26.95,773.0,863.74,639.75
2018,9,14,14,0,904.0,89.0,2.8,26.9,746.0,850.03,632.38
2018,9,14,14,15,894.5,87.0,2.9,26.7,712.0,830.66,621.55
2018,9,14,14,30,885.0,85.0,3.0,26.5,678.0,808.49,608.79
2018,9,14,14,45,863.0,85.5,3.05,26.3,635.5,776.66,588.96
2018,9,14,15,0,841.0,86.0,3.1,26.1,593.0,742.95,567.65
2018,9,14,15,15,791.5,89.5,3.1,26.1,538.0,694.93,535.22
2018,9,14,15,30,742.0,93.0,3.1,26.1,483.0,642.84,499.4
2018,9,14,15,45,697.5,93.0,3.2,25.2,431.5,593.09,465.66
2018,9,14,16,0,653.0,93.0,3.3,24.3,380.0,542.24,429.44
2018,9,14,16,15,606.5,88.5,3.3,23.6,329.0,486.22,387.63
2018,9,14,16,30,560.0,84.0,3.3,22.9,278.0,432.01,345.88
2018,9,14,16,45,558.5,71.0,3.3,22.25,237.5,394.34,315.88
2018,9,14,17,0,557.0,58.0,3.3,21.6,197.0,355.45,283.15
2018,9,14,17,15,461.5,51.0,3.2,20.85,147.5,280.69,220.45
2018,9,14,17,30,366.0,44.0,3.1,20.1,98.0,213.61,162.72
2018,9,14,17,45,241.5,31.0,2.95,19.35,61.0,137.53,94.61
2018,9,14,18,0,117.0,18.0,2.8,18.6,24.0,64.67,0.0
2018,9,14,18,15,58.5,9.0,2.75,18.15,12.0,23.97,0.0
2018,9,14,18,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,63.5,7.0,3.05,13.95,8.5,0.0,0.0
2018,9,15,6,0,127.0,14.0,3.2,14.1,17.0,13.76,0.0
2018,9,15,6,15,281.5,25.0,3.3,14.5,54.0,19.71,7.52
2018,9,15,6,30,436.0,36.0,3.4,14.9,91.0,27.18,17.69
2018,9,15,6,45,522.0,43.0,3.5,15.25,140.0,30.57,21.27
2018,9,15,7,0,608.0,50.0,3.6,15.6,189.0,33.85,24.44
2018,9,15,7,15,661.0,55.5,3.65,16.1,241.5,55.82,30.68
2018,9,15,7,30,714.0,61.0,3.7,16.6,294.0,100.76,52.36
2018,9,15,7,45,751.0,64.5,3.7,17.05,346.5,147.41,85.03
2018,9,15,8,0,788.0,68.0,3.7,17.5,399.0,197.68,125.95
2018,9,15,8,15,814.0,71.0,3.7,18.05,449.0,248.3,170.09
2018,9,15,8,30,840.0,74.0,3.7,18.6,499.0,304.91,219.73
2018,9,15,8,45,859.5,76.0,3.7,19.1,545.5,356.02,264.86
2018,9,15,9,0,879.0,78.0,3.7,19.6,592.0,407.87,309.71
2018,9,15,9,15,889.5,81.0,3.7,20.05,632.5,457.26,351.65
2018,9,15,9,30,900.0,84.0,3.7,20.5,673.0,506.09,391.93
2018,9,15,9,45,907.0,87.0,3.7,21.0,707.5,552.34,428.98
2018,9,15,10,0,914.0,90.0,3.7,21.5,742.0,597.3,463.95
2018,9,15,10,15,922.0,91.0,3.75,21.8,770.5,639.52,496.49
2018,9,15,10,30,930.0,92.0,3.8,22.1,799.0,680.1,527.09
2018,9,15,10,45,936.5,92.0,3.8,22.4,820.0,716.91,554.11
2018,9,15,11,0,943.0,92.0,3.8,22.7,841.0,751.58,577.54
2018,9,15,11,15,946.5,92.0,3.85,22.85,854.0,781.77,598.18
2018,9,15,11,30,950.0,92.0,3.9,23.0,867.0,809.32,616.95
2018,9,15,11,45,951.5,92.0,3.95,23.15,872.0,832.57,632.7
2018,9,15,12,0,953.0,92.0,4.0,23.3,877.0,852.87,646.45
2018,9,15,12,15,952.0,92.0,4.1,23.25,873.5,868.08,657.51
2018,9,15,12,30,951.0,92.0,4.2,23.2,870.0,880.1,666.51
2018,9,15,12,45,948.0,92.0,4.25,23.2,858.5,887.22,671.89
2018,9,15,13,0,945.0,92.0,4.3,23.2,847.0,891.04,675.17
2018,9,15,13,15,942.0,91.0,4.3,23.1,828.5,890.54,675.63
2018,9,15,13,30,939.0,90.0,4.3,23.0,810.0,886.75,673.98
2018,9,15,13,45,933.5,88.5,4.3,22.9,783.5,877.08,668.4
2018,9,15,14,0,928.0,87.0,4.3,22.8,757.0,864.25,660.75
2018,9,15,14,15,919.0,85.5,4.3,22.6,723.0,845.49,649.28
2018,9,15,14,30,910.0,84.0,4.3,22.4,689.0,823.85,635.85
2018,9,15,14,45,897.5,81.5,4.3,22.2,648.5,795.65,617.71
2018,9,15,15,0,885.0,79.0,4.3,22.0,608.0,765.03,597.76
2018,9,15,15,15,868.0,77.0,4.3,22.0,563.0,729.46,573.57
2018,9,15,15,30,851.0,75.0,4.3,22.0,518.0,692.16,547.89
2018,9,15,15,45,829.5,72.0,4.25,21.3,469.0,653.22,521.92
2018,9,15,16,0,808.0,69.0,4.2,20.6,420.0,609.23,490.27
2018,9,15,16,15,778.0,64.5,4.15,20.1,368.0,557.62,450.99
2018,9,15,16,30,748.0,60.0,4.1,19.6,316.0,506.27,410.56
2018,9,15,16,45,701.5,55.5,4.0,19.15,263.5,446.76,361.96
2018,9,15,17,0,655.0,51.0,3.9,18.7,211.0,389.52,313.33
2018,9,15,17,15,579.5,44.5,3.65,18.05,160.5,319.85,253.16
2018,9,15,17,30,504.0,38.0,3.4,17.4,110.0,259.7,198.79
2018,9,15,17,45,357.5,28.5,3.15,16.75,69.0,175.07,118.72
2018,9,15,18,0,211.0,19.0,2.9,16.1,28.0,81.83,0.0
2018,9,15,18,15,105.5,9.5,2.75,15.7,14.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,76.0,7.0,1.35,12.0,9.0,0.0,0.0
2018,9,16,6,0,152.0,14.0,1.4,12.5,18.0,13.76,0.0
2018,9,16,6,15,309.0,24.0,1.7,13.4,55.0,18.9,6.31
2018,9,16,6,30,466.0,34.0,2.0,14.3,92.0,25.48,16.24
2018,9,16,6,45,550.5,40.5,2.3,15.2,141.0,31.21,21.83
2018,9,16,7,0,635.0,47.0,2.6,16.1,190.0,34.52,24.98
2018,9,16,7,15,687.0,52.0,2.6,16.7,243.0,51.46,27.64
2018,9,16,7,30,739.0,57.0,2.6,17.3,296.0,97.18,48.72
2018,9,16,7,45,774.0,60.5,2.6,17.9,348.5,144.83,81.59
2018,9,16,8,0,809.0,64.0,2.6,18.5,401.0,195.84,122.73
2018,9,16,8,15,833.5,66.5,2.6,19.05,451.0,250.84,170.09
2018,9,16,8,30,858.0,69.0,2.6,19.6,501.0,303.36,216.17
2018,9,16,8,45,875.5,71.0,2.6,20.15,547.0,354.59,261.06
2018,9,16,9,0,893.0,73.0,2.6,20.7,593.0,406.34,305.38
2018,9,16,9,15,905.5,75.0,2.6,21.2,634.0,456.25,347.19
2018,9,16,9,30,918.0,77.0,2.6,21.7,675.0,505.73,387.38
2018,9,16,9,45,926.5,78.5,2.6,22.2,709.5,552.05,423.98
2018,9,16,10,0,935.0,80.0,2.6,22.7,744.0,597.14,458.54
2018,9,16,10,15,941.0,81.0,2.6,23.1,771.5,638.84,489.82
2018,9,16,10,30,947.0,82.0,2.6,23.5,799.0,678.71,518.96
2018,9,16,10,45,952.0,82.5,2.6,23.9,819.5,715.42,544.88
2018,9,16,11,0,957.0,83.0,2.6,24.3,840.0,749.86,567.33
2018,9,16,11,15,959.5,83.5,2.6,24.6,853.0,780.05,586.89
2018,9,16,11,30,962.0,84.0,2.6,24.9,866.0,807.53,604.5
2018,9,16,11,45,963.0,84.5,2.65,25.15,871.0,831.02,619.8
2018,9,16,12,0,964.0,85.0,2.7,25.4,876.0,851.49,633.11
2018,9,16,12,15,961.5,86.0,2.7,25.55,872.0,866.54,642.74
2018,9,16,12,30,959.0,87.0,2.7,25.7,868.0,878.34,650.32
2018,9,16,12,45,954.5,88.0,2.75,25.85,856.0,885.2,655.09
2018,9,16,13,0,950.0,89.0,2.8,26.0,844.0,888.75,657.82
2018,9,16,13,15,945.5,88.0,2.85,26.0,824.5,886.9,657.48
2018,9,16,13,30,941.0,87.0,2.9,26.0,805.0,881.75,655.09
2018,9,16,13,45,934.5,85.5,2.9,26.0,777.5,871.15,648.83
2018,9,16,14,0,928.0,84.0,2.9,26.0,750.0,857.4,640.59
2018,9,16,14,15,918.5,82.5,2.95,25.8,716.0,838.16,629.51
2018,9,16,14,30,909.0,81.0,3.0,25.6,682.0,816.06,616.5
2018,9,16,14,45,896.5,79.5,3.05,25.45,642.0,788.94,599.84
2018,9,16,15,0,884.0,78.0,3.1,25.3,602.0,759.43,581.4
2018,9,16,15,15,866.5,75.5,3.1,25.3,556.5,722.94,557.24
2018,9,16,15,30,849.0,73.0,3.1,25.3,511.0,684.74,531.61
2018,9,16,15,45,825.5,70.0,3.2,24.5,461.5,644.51,506.06
2018,9,16,16,0,802.0,67.0,3.3,23.7,412.0,599.4,474.7
2018,9,16,16,15,769.0,63.5,3.25,23.1,360.0,547.46,435.95
2018,9,16,16,30,736.0,60.0,3.2,22.5,308.0,496.01,396.2
2018,9,16,16,45,687.0,55.0,3.2,21.9,255.5,435.27,347.72
2018,9,16,17,0,638.0,50.0,3.2,21.3,203.0,377.06,299.24
2018,9,16,17,15,558.5,43.5,2.95,20.45,153.0,309.79,241.81
2018,9,16,17,30,479.0,37.0,2.7,19.6,103.0,246.4,185.69
2018,9,16,17,45,334.5,27.5,2.45,18.75,64.0,164.43,106.19
2018,9,16,18,0,190.0,18.0,2.2,17.9,25.0,73.66,0.0
2018,9,16,18,15,95.0,9.0,2.1,17.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,17,5,45,75.0,7.0,1.6,12.85,8.5,0.0,0.0
2018,9,17,6,0,150.0,14.0,1.7,13.2,17.0,13.76,0.0
2018,9,17,6,15,290.5,24.0,1.95,13.9,51.5,19.07,5.49
2018,9,17,6,30,431.0,34.0,2.2,14.6,86.0,25.64,16.28
2018,9,17,6,45,443.5,44.0,2.4,15.3,120.5,31.74,22.25
2018,9,17,7,0,456.0,54.0,2.6,16.0,155.0,37.43,27.55
2018,9,17,7,15,482.0,70.0,2.6,16.55,202.0,57.75,36.87
2018,9,17,7,30,508.0,86.0,2.6,17.1,249.0,100.36,60.31
2018,9,17,7,45,654.5,74.5,2.6,17.65,322.0,136.85,80.31
2018,9,17,8,0,801.0,63.0,2.6,18.2,395.0,191.38,119.44
2018,9,17,8,15,825.0,66.0,2.55,18.75,444.5,246.21,166.61
2018,9,17,8,30,849.0,69.0,2.5,19.3,494.0,298.53,212.49
2018,9,17,8,45,867.0,71.0,2.5,19.8,540.0,349.42,257.17
2018,9,17,9,0,885.0,73.0,2.5,20.3,586.0,400.89,301.38
2018,9,17,9,15,894.5,76.5,2.5,20.85,626.0,450.45,342.94
2018,9,17,9,30,904.0,80.0,2.5,21.4,666.0,499.36,382.66
2018,9,17,9,45,909.5,83.5,2.5,21.95,700.0,545.35,418.94
2018,9,17,10,0,915.0,87.0,2.5,22.5,734.0,589.92,453.01
2018,9,17,10,15,922.5,88.0,2.5,22.9,762.0,631.74,484.39
2018,9,17,10,30,930.0,89.0,2.5,23.3,790.0,671.87,513.74
2018,9,17,10,45,936.0,89.5,2.55,23.75,811.0,708.66,540.17
2018,9,17,11,0,942.0,90.0,2.6,24.2,832.0,743.29,563.15
2018,9,17,11,15,945.0,90.0,2.7,24.4,844.5,772.94,583.19
2018,9,17,11,30,948.0,90.0,2.8,24.6,857.0,799.93,601.41
2018,9,17,11,45,949.0,90.5,2.9,24.85,862.0,823.09,616.9
2018,9,17,12,0,950.0,91.0,3.0,25.1,867.0,843.28,630.43
2018,9,17,12,15,947.5,92.0,3.1,25.1,863.0,858.1,641.01
2018,9,17,12,30,945.0,93.0,3.2,25.1,859.0,869.72,649.58
2018,9,17,12,45,940.5,93.5,3.35,25.1,846.5,875.94,654.92
2018,9,17,13,0,936.0,94.0,3.5,25.1,834.0,878.89,658.18
2018,9,17,13,15,932.0,92.5,3.55,24.9,814.5,876.89,658.16
2018,9,17,13,30,928.0,91.0,3.6,24.7,795.0,871.64,656.08
2018,9,17,13,45,922.5,89.5,3.7,24.55,768.5,861.93,651.2
2018,9,17,14,0,917.0,88.0,3.8,24.4,742.0,849.08,644.25
2018,9,17,14,15,908.5,86.0,3.85,24.05,708.0,830.24,633.43
2018,9,17,14,30,900.0,84.0,3.9,23.7,674.0,808.54,620.62
2018,9,17,14,45,889.5,81.5,3.95,23.35,635.0,782.03,604.35
2018,9,17,15,0,879.0,79.0,4.0,23.0,596.0,753.05,586.19
2018,9,17,15,15,861.0,77.0,4.0,23.0,550.5,716.91,561.67
2018,9,17,15,30,843.0,75.0,4.0,23.0,505.0,679.13,535.71
2018,9,17,15,45,819.5,71.5,4.05,21.95,455.5,638.56,509.41
2018,9,17,16,0,796.0,68.0,4.1,20.9,406.0,593.12,477.08
2018,9,17,16,15,763.5,64.0,4.0,20.25,354.5,541.2,437.47
2018,9,17,16,30,731.0,60.0,3.9,19.6,303.0,489.76,396.84
2018,9,17,16,45,680.5,55.5,3.85,18.95,250.5,429.2,347.44
2018,9,17,17,0,630.0,51.0,3.8,18.3,198.0,371.25,298.19
2018,9,17,17,15,543.5,44.5,3.6,17.55,148.5,301.91,238.09
2018,9,17,17,30,457.0,38.0,3.4,16.8,99.0,236.74,179.63
2018,9,17,17,45,300.5,26.5,3.25,16.1,59.5,148.68,91.67
2018,9,17,18,0,144.0,15.0,3.1,15.4,20.0,56.49,0.0
2018,9,17,18,15,72.0,7.5,3.0,15.1,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,5,45,50.5,6.5,2.3,13.4,7.5,0.0,0.0
2018,9,18,6,0,101.0,13.0,2.4,13.5,15.0,12.78,0.0
2018,9,18,6,15,242.0,25.5,2.45,13.9,49.0,20.79,5.29
2018,9,18,6,30,383.0,38.0,2.5,14.3,83.0,29.69,19.67
2018,9,18,6,45,473.0,47.0,2.6,14.65,131.0,34.68,24.86
2018,9,18,7,0,563.0,56.0,2.7,15.0,179.0,39.44,29.43
2018,9,18,7,15,620.5,61.5,2.65,15.5,230.5,51.31,30.98
2018,9,18,7,30,678.0,67.0,2.6,16.0,282.0,94.28,49.76
2018,9,18,7,45,715.5,71.5,2.55,16.5,333.5,143.23,83.4
2018,9,18,8,0,753.0,76.0,2.5,17.0,385.0,192.29,122.53
2018,9,18,8,15,781.0,79.0,2.5,17.6,435.0,241.35,164.69
2018,9,18,8,30,809.0,82.0,2.5,18.2,485.0,292.62,209.51
2018,9,18,8,45,829.5,84.5,2.45,18.8,531.0,342.96,253.49
2018,9,18,9,0,850.0,87.0,2.4,19.4,577.0,394.25,297.3
2018,9,18,9,15,866.5,88.0,2.4,19.9,618.0,446.54,340.88
2018,9,18,9,30,883.0,89.0,2.4,20.4,659.0,495.23,380.53
2018,9,18,9,45,895.5,90.0,2.45,20.9,694.5,541.61,417.45
2018,9,18,10,0,908.0,91.0,2.5,21.4,730.0,587.15,452.69
2018,9,18,10,15,915.0,92.0,2.5,21.85,757.0,628.37,483.71
2018,9,18,10,30,922.0,93.0,2.5,22.3,784.0,667.89,512.68
2018,9,18,10,45,927.5,93.5,2.5,22.7,804.5,704.05,538.66
2018,9,18,11,0,933.0,94.0,2.5,23.1,825.0,738.03,561.46
2018,9,18,11,15,935.5,94.5,2.5,23.45,837.5,767.51,580.56
2018,9,18,11,30,938.0,95.0,2.5,23.8,850.0,794.35,597.75
2018,9,18,11,45,938.5,95.5,2.5,24.1,854.5,816.88,612.06
2018,9,18,12,0,939.0,96.0,2.5,24.4,859.0,836.46,624.39
