Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,12,0,756.0,158.0,3.3,23.9,741.0,728.89,558.2
2018,9,28,12,15,823.0,131.5,3.3,23.95,762.5,766.76,584.19
2018,9,28,12,30,890.0,105.0,3.3,24.0,784.0,800.84,607.87
2018,9,28,12,45,883.5,105.5,3.35,24.1,770.5,804.53,610.54
2018,9,28,13,0,877.0,106.0,3.4,24.2,757.0,805.12,611.4
2018,9,28,13,15,872.0,105.0,3.45,24.15,737.5,802.26,610.36
2018,9,28,13,30,867.0,104.0,3.5,24.1,718.0,796.38,607.35
2018,9,28,13,45,859.0,102.0,3.55,24.05,690.5,784.11,599.97
2018,9,28,14,0,851.0,100.0,3.6,24.0,663.0,768.98,590.68
2018,9,28,14,15,839.5,97.5,3.65,23.75,628.5,751.64,580.32
2018,9,28,14,30,828.0,95.0,3.7,23.5,594.0,728.14,565.54
2018,9,28,14,45,813.5,92.5,3.8,23.2,555.0,700.1,547.66
2018,9,28,15,0,799.0,90.0,3.9,22.9,516.0,669.99,528.06
2018,9,28,15,15,776.5,86.5,3.9,22.9,471.0,631.48,500.54
2018,9,28,15,30,754.0,83.0,3.9,22.9,426.0,591.79,470.99
2018,9,28,15,45,724.5,78.5,3.9,21.9,378.0,545.74,437.59
2018,9,28,16,0,695.0,74.0,3.9,20.9,330.0,501.85,404.6
2018,9,28,16,15,654.0,68.0,3.8,20.2,280.0,448.12,362.04
2018,9,28,16,30,613.0,62.0,3.7,19.5,230.0,395.86,319.11
2018,9,28,16,45,548.0,55.0,3.65,18.8,181.5,333.17,266.27
2018,9,28,17,0,483.0,48.0,3.6,18.1,133.0,274.76,215.21
2018,9,28,17,15,374.0,38.0,3.4,17.45,90.5,201.27,150.79
2018,9,28,17,30,265.0,28.0,3.2,16.8,48.0,133.73,73.22
2018,9,28,17,45,141.0,15.5,3.0,16.2,25.0,55.23,0.0
2018,9,28,18,0,17.0,3.0,2.8,15.6,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.65,15.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,5,45,8.5,2.0,1.2,12.75,2.0,0.0,0.0
2018,9,29,6,0,17.0,4.0,1.2,12.9,4.0,0.0,0.0
2018,9,29,6,15,38.5,18.0,1.45,13.75,20.5,17.69,0.0
2018,9,29,6,30,60.0,32.0,1.7,14.6,37.0,27.83,15.67
2018,9,29,6,45,268.0,41.5,2.0,15.45,88.5,31.35,21.45
2018,9,29,7,0,476.0,51.0,2.3,16.3,140.0,37.1,26.98
2018,9,29,7,15,496.0,62.5,2.25,16.9,180.5,43.93,33.23
2018,9,29,7,30,516.0,74.0,2.2,17.5,221.0,73.14,43.33
2018,9,29,7,45,515.0,89.0,2.15,18.1,259.5,114.73,69.59
2018,9,29,8,0,514.0,104.0,2.1,18.7,298.0,156.12,101.58
2018,9,29,8,15,494.0,123.5,2.05,19.25,330.0,197.53,137.02
2018,9,29,8,30,474.0,143.0,2.0,19.8,362.0,236.26,170.91
2018,9,29,8,45,516.0,149.5,1.9,20.35,409.5,279.78,206.56
2018,9,29,9,0,558.0,156.0,1.8,20.9,457.0,326.72,244.68
2018,9,29,9,15,693.5,125.5,1.8,21.35,528.0,379.39,286.17
2018,9,29,9,30,829.0,95.0,1.8,21.8,599.0,445.41,337.94
2018,9,29,9,45,838.5,99.0,1.85,22.3,632.5,490.36,373.79
2018,9,29,10,0,848.0,103.0,1.9,22.8,666.0,534.36,408.02
2018,9,29,10,15,857.0,104.0,2.0,23.15,692.5,575.96,440.04
2018,9,29,10,30,866.0,105.0,2.1,23.5,719.0,613.88,468.76
2018,9,29,10,45,827.0,121.5,2.15,23.85,720.5,634.03,483.41
2018,9,29,11,0,788.0,138.0,2.2,24.2,722.0,651.11,495.44
2018,9,29,11,15,669.0,181.0,2.3,24.4,682.5,634.4,482.4
2018,9,29,11,30,550.0,224.0,2.4,24.6,643.0,609.96,463.5
2018,9,29,11,45,487.0,234.5,2.45,24.8,606.5,588.72,447.76
2018,9,29,12,0,424.0,245.0,2.5,25.0,570.0,563.62,428.95
2018,9,29,12,15,277.5,246.0,2.6,25.1,458.0,458.56,350.72
2018,9,29,12,30,131.0,247.0,2.7,25.2,346.0,348.33,266.4
2018,9,29,12,45,214.5,223.0,2.8,25.35,382.5,395.75,304.88
2018,9,29,13,0,298.0,199.0,2.9,25.5,419.0,445.07,343.82
2018,9,29,13,15,336.0,209.0,2.95,25.45,450.5,487.87,376.21
2018,9,29,13,30,374.0,219.0,3.0,25.4,482.0,529.52,407.58
2018,9,29,13,45,483.0,196.0,3.05,25.35,521.5,590.05,454.51
2018,9,29,14,0,592.0,173.0,3.1,25.3,561.0,650.14,500.4
2018,9,29,14,15,648.5,145.0,3.15,25.05,549.5,657.3,507.98
2018,9,29,14,30,705.0,117.0,3.2,24.8,538.0,659.59,512.1
2018,9,29,14,45,758.5,100.0,3.25,24.6,525.0,665.08,517.9
2018,9,29,15,0,812.0,83.0,3.3,24.4,512.0,667.44,521.53
2018,9,29,15,15,789.5,80.0,3.3,24.4,467.0,629.2,494.45
2018,9,29,15,30,767.0,77.0,3.3,24.4,422.0,589.75,465.37
2018,9,29,15,45,700.0,78.0,3.3,23.7,365.5,528.77,420.09
2018,9,29,16,0,633.0,79.0,3.3,23.0,309.0,468.59,374.2
2018,9,29,16,15,620.0,70.0,3.25,22.45,266.5,428.93,342.92
2018,9,29,16,30,607.0,61.0,3.2,21.9,224.0,388.67,309.62
2018,9,29,16,45,540.5,53.5,3.1,21.3,175.5,325.26,256.55
2018,9,29,17,0,474.0,46.0,3.0,20.7,127.0,266.34,205.5
2018,9,29,17,15,364.5,36.0,2.8,20.0,85.5,193.72,142.29
2018,9,29,17,30,255.0,26.0,2.6,19.3,44.0,125.78,58.36
2018,9,29,17,45,135.5,14.5,2.4,18.6,23.0,52.05,0.0
2018,9,29,18,0,16.0,3.0,2.2,17.9,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.05,17.5,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,0.45,15.6,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,136.0,18.0,0.4,16.1,28.0,17.69,0.0
2018,9,30,6,30,246.0,31.0,0.4,16.5,52.0,24.24,12.36
2018,9,30,6,45,349.5,42.5,0.4,16.95,94.5,32.9,22.64
2018,9,30,7,0,453.0,54.0,0.4,17.4,137.0,40.11,29.51
2018,9,30,7,15,523.0,61.0,0.4,18.0,186.0,42.85,32.17
2018,9,30,7,30,593.0,68.0,0.4,18.6,235.0,69.17,38.75
2018,9,30,7,45,641.0,72.5,0.4,19.2,285.0,109.97,60.43
2018,9,30,8,0,689.0,77.0,0.4,19.8,335.0,155.54,92.61
2018,9,30,8,15,720.5,81.5,0.35,20.45,383.0,202.44,130.09
2018,9,30,8,30,752.0,86.0,0.3,21.1,431.0,254.82,173.21
2018,9,30,8,45,775.0,89.0,0.3,21.7,475.5,302.55,213.22
2018,9,30,9,0,798.0,92.0,0.3,22.3,520.0,351.51,253.55
2018,9,30,9,15,815.0,94.0,0.3,22.8,559.5,398.2,291.38
2018,9,30,9,30,832.0,96.0,0.3,23.3,599.0,445.02,328.14
2018,9,30,9,45,844.5,98.0,0.3,23.8,632.5,489.59,362.12
2018,9,30,10,0,857.0,100.0,0.3,24.3,666.0,535.66,395.96
2018,9,30,10,15,866.0,101.0,0.45,24.65,692.5,575.29,426.18
2018,9,30,10,30,875.0,102.0,0.6,25.0,719.0,613.42,454.85
2018,9,30,10,45,859.0,112.0,0.75,25.4,731.5,642.87,476.65
2018,9,30,11,0,843.0,122.0,0.9,25.8,744.0,668.72,495.6
2018,9,30,11,15,867.5,113.5,1.05,26.05,762.0,701.76,520.1
2018,9,30,11,30,892.0,105.0,1.2,26.3,780.0,732.94,542.04
2018,9,30,11,45,879.0,111.5,1.3,26.55,779.0,749.88,553.42
2018,9,30,12,0,866.0,118.0,1.4,26.8,778.0,763.58,562.85
2018,9,30,12,15,664.0,201.5,1.5,26.85,706.0,710.97,526.09
2018,9,30,12,30,462.0,285.0,1.6,26.9,634.0,647.7,479.67
2018,9,30,12,45,365.5,307.5,1.65,26.95,580.5,597.89,444.33
2018,9,30,13,0,269.0,330.0,1.7,27.0,527.0,550.02,409.44
2018,9,30,13,15,257.5,312.5,1.8,26.65,497.0,526.21,394.43
2018,9,30,13,30,246.0,295.0,1.9,26.3,467.0,501.16,378.11
2018,9,30,13,45,222.0,296.0,1.95,26.0,446.5,478.42,362.46
2018,9,30,14,0,198.0,297.0,2.0,25.7,426.0,461.5,350.77
2018,9,30,14,15,281.5,261.5,2.05,25.4,434.0,492.96,377.23
2018,9,30,14,30,365.0,226.0,2.1,25.1,442.0,513.57,395.53
2018,9,30,14,45,408.0,200.5,2.2,24.75,426.5,519.17,402.02
2018,9,30,15,0,451.0,175.0,2.3,24.4,411.0,513.85,400.61
2018,9,30,15,15,279.5,178.5,2.3,24.4,320.5,385.77,302.56
2018,9,30,15,30,108.0,182.0,2.3,24.4,230.0,267.43,209.37
2018,9,30,15,45,78.0,157.0,2.45,23.8,189.5,212.94,167.47
2018,9,30,16,0,48.0,132.0,2.6,23.2,149.0,166.97,131.11
2018,9,30,16,15,33.5,109.5,2.55,22.75,120.5,133.97,104.61
2018,9,30,16,30,19.0,87.0,2.5,22.3,92.0,101.68,78.22
2018,9,30,16,45,10.5,68.5,2.5,21.8,71.0,74.25,55.5
2018,9,30,17,0,2.0,50.0,2.5,21.3,50.0,51.41,36.31
2018,9,30,17,15,1.0,33.5,2.3,20.75,33.5,34.07,21.28
2018,9,30,17,30,0.0,17.0,2.1,20.2,17.0,16.41,1.32
2018,9,30,17,45,0.0,8.5,1.95,19.7,8.5,8.36,0.0
2018,9,30,18,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,1.5,0.5,0.8,15.15,0.5,0.0,0.0
2018,10,1,6,0,3.0,1.0,0.8,15.2,1.0,0.0,0.0
2018,10,1,6,15,16.5,12.5,0.8,15.6,13.5,12.29,0.0
2018,10,1,6,30,30.0,24.0,0.8,16.0,26.0,21.49,9.82
2018,10,1,6,45,57.5,40.5,0.8,16.35,49.0,35.41,24.75
2018,10,1,7,0,85.0,57.0,0.8,16.7,72.0,48.98,37.27
2018,10,1,7,15,107.5,74.0,0.8,17.4,99.5,62.56,49.45
2018,10,1,7,30,130.0,91.0,0.8,18.1,127.0,81.51,59.92
2018,10,1,7,45,113.5,109.5,0.8,18.8,145.5,104.04,76.65
2018,10,1,8,0,97.0,128.0,0.8,19.5,164.0,124.98,93.56
2018,10,1,8,15,51.5,126.0,0.85,20.35,145.5,125.57,95.55
2018,10,1,8,30,6.0,124.0,0.9,21.2,127.0,119.23,91.72
2018,10,1,8,45,67.0,177.0,0.95,22.1,212.5,181.83,139.25
2018,10,1,9,0,128.0,230.0,1.0,23.0,298.0,249.23,189.68
2018,10,1,9,15,185.5,241.0,1.05,23.55,348.0,289.3,219.26
2018,10,1,9,30,243.0,252.0,1.1,24.1,398.0,331.28,250.53
2018,10,1,9,45,153.5,266.0,1.1,24.7,360.0,317.28,239.94
2018,10,1,10,0,64.0,280.0,1.1,25.3,322.0,294.7,222.29
2018,10,1,10,15,172.5,294.0,1.1,25.8,413.5,369.68,278.15
2018,10,1,10,30,281.0,308.0,1.1,26.3,505.0,453.25,338.67
2018,10,1,10,45,309.0,304.0,1.1,26.8,526.0,479.07,356.5
2018,10,1,11,0,337.0,300.0,1.1,27.3,547.0,505.66,375.12
2018,10,1,11,15,506.0,245.5,1.2,27.55,623.0,580.76,431.01
2018,10,1,11,30,675.0,191.0,1.3,27.8,699.0,662.24,490.12
2018,10,1,11,45,623.5,203.5,1.35,28.0,674.5,654.22,483.61
2018,10,1,12,0,572.0,216.0,1.4,28.2,650.0,642.33,475.13
2018,10,1,12,15,379.0,234.5,1.55,28.25,521.0,525.11,392.02
2018,10,1,12,30,186.0,253.0,1.7,28.3,392.0,398.9,299.33
2018,10,1,12,45,129.0,288.5,1.85,28.35,384.0,390.32,292.42
2018,10,1,13,0,72.0,324.0,2.0,28.4,376.0,379.91,283.45
2018,10,1,13,15,109.0,320.0,2.1,28.3,396.5,406.51,304.52
2018,10,1,13,30,146.0,316.0,2.2,28.2,417.0,438.67,329.36
2018,10,1,13,45,204.0,302.0,2.3,28.15,437.0,470.06,354.26
2018,10,1,14,0,262.0,288.0,2.4,28.1,457.0,506.44,382.55
2018,10,1,14,15,286.0,266.0,2.4,27.8,441.5,499.98,379.57
2018,10,1,14,30,310.0,244.0,2.4,27.5,426.0,491.48,375.31
2018,10,1,14,45,366.5,213.0,2.4,27.15,413.5,493.89,379.79
2018,10,1,15,0,423.0,182.0,2.4,26.8,401.0,500.13,386.7
2018,10,1,15,15,497.5,146.5,2.4,26.8,381.5,501.13,389.48
2018,10,1,15,30,572.0,111.0,2.4,26.8,362.0,499.47,389.81
2018,10,1,15,45,538.5,100.5,2.3,26.05,315.0,450.61,353.76
2018,10,1,16,0,505.0,90.0,2.2,25.3,268.0,402.32,317.32
2018,10,1,16,15,524.0,75.5,2.1,24.7,235.0,378.28,298.42
2018,10,1,16,30,543.0,61.0,2.0,24.1,202.0,351.29,275.73
2018,10,1,16,45,372.5,55.0,1.95,23.55,141.5,246.14,191.11
2018,10,1,17,0,202.0,49.0,1.9,23.0,81.0,153.0,115.41
2018,10,1,17,15,147.0,33.0,1.7,22.4,52.0,106.72,74.97
2018,10,1,17,30,92.0,17.0,1.5,21.8,23.0,57.97,8.72
2018,10,1,17,45,46.0,8.5,1.35,21.2,11.5,20.76,0.0
2018,10,1,18,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.45,17.8,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.4,17.8,1.0,0.0,0.0
2018,10,2,6,15,2.0,11.0,0.45,18.0,11.0,10.81,0.0
2018,10,2,6,30,2.0,21.0,0.5,18.2,21.0,20.26,8.23
2018,10,2,6,45,7.5,41.0,0.5,18.35,42.0,38.34,26.95
2018,10,2,7,0,13.0,61.0,0.5,18.5,63.0,56.14,43.12
2018,10,2,7,15,49.0,83.0,0.55,19.1,95.5,72.4,57.57
2018,10,2,7,30,85.0,105.0,0.6,19.7,128.0,89.77,67.35
2018,10,2,7,45,152.5,124.0,0.65,20.25,176.0,117.73,85.86
2018,10,2,8,0,220.0,143.0,0.7,20.8,224.0,148.58,106.75
2018,10,2,8,15,287.0,149.5,0.75,21.5,270.0,180.49,129.41
2018,10,2,8,30,354.0,156.0,0.8,22.2,316.0,218.67,158.04
2018,10,2,8,45,389.5,170.5,0.85,22.95,363.0,257.04,188.31
2018,10,2,9,0,425.0,185.0,0.9,23.7,410.0,302.5,223.86
2018,10,2,9,15,401.0,204.0,1.0,24.35,429.0,332.21,248.11
2018,10,2,9,30,377.0,223.0,1.1,25.0,448.0,361.86,271.47
2018,10,2,9,45,539.5,183.5,1.2,25.65,525.0,418.27,313.93
2018,10,2,10,0,702.0,144.0,1.3,26.3,602.0,488.13,366.17
2018,10,2,10,15,755.0,130.0,1.35,26.8,641.0,534.43,400.51
2018,10,2,10,30,808.0,116.0,1.4,27.3,680.0,580.35,434.19
2018,10,2,10,45,793.0,126.5,1.45,27.75,692.5,609.33,454.69
2018,10,2,11,0,778.0,137.0,1.5,28.2,705.0,635.34,472.74
2018,10,2,11,15,579.0,217.5,1.45,28.5,643.5,601.82,445.8
2018,10,2,11,30,380.0,298.0,1.4,28.8,582.0,555.36,409.52
2018,10,2,11,45,500.5,251.5,1.4,29.1,627.5,609.46,449.67
2018,10,2,12,0,621.0,205.0,1.4,29.4,673.0,665.3,489.71
2018,10,2,12,15,635.5,200.5,1.35,29.55,676.5,683.4,501.45
2018,10,2,12,30,650.0,196.0,1.3,29.7,680.0,699.62,512.15
2018,10,2,12,45,637.0,201.0,1.25,29.8,668.5,702.23,513.24
2018,10,2,13,0,624.0,206.0,1.2,29.9,657.0,702.46,512.86
2018,10,2,13,15,516.5,228.0,1.25,29.9,594.5,642.71,471.73
2018,10,2,13,30,409.0,250.0,1.3,29.9,532.0,583.76,430.67
2018,10,2,13,45,362.5,259.5,1.35,29.85,502.0,551.79,409.03
2018,10,2,14,0,316.0,269.0,1.4,29.8,472.0,525.78,390.89
2018,10,2,14,15,382.5,235.5,1.55,29.55,468.0,537.37,402.79
2018,10,2,14,30,449.0,202.0,1.7,29.3,464.0,552.79,416.9
2018,10,2,14,45,499.0,173.5,1.9,29.05,445.5,550.35,418.24
2018,10,2,15,0,549.0,145.0,2.1,28.8,427.0,543.46,416.26
2018,10,2,15,15,532.0,133.0,2.1,28.8,386.0,506.32,389.72
2018,10,2,15,30,515.0,121.0,2.1,28.8,345.0,468.36,362.2
2018,10,2,15,45,542.0,103.0,2.4,27.85,313.5,452.77,353.11
2018,10,2,16,0,569.0,85.0,2.7,26.9,282.0,430.18,337.65
2018,10,2,16,15,509.5,78.0,2.8,26.15,233.5,370.86,291.66
2018,10,2,16,30,450.0,71.0,2.9,25.4,185.0,314.64,246.63
2018,10,2,16,45,372.0,60.0,3.0,24.7,140.0,247.51,191.65
2018,10,2,17,0,294.0,49.0,3.1,24.0,95.0,189.17,142.44
2018,10,2,17,15,204.5,35.5,3.1,23.25,61.5,130.47,90.91
2018,10,2,17,30,115.0,22.0,3.1,22.5,28.0,71.15,0.0
2018,10,2,17,45,57.5,11.0,3.1,21.75,14.0,26.07,0.0
2018,10,2,18,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.45,17.9,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.4,18.0,2.0,0.0,0.0
2018,10,3,6,15,40.5,14.5,0.45,18.3,16.5,14.25,0.0
2018,10,3,6,30,62.0,26.0,0.5,18.6,31.0,21.73,8.42
2018,10,3,6,45,140.0,43.0,0.5,18.9,64.5,35.19,24.14
2018,10,3,7,0,218.0,60.0,0.5,19.2,98.0,48.21,36.14
2018,10,3,7,15,179.0,75.0,0.65,19.5,113.0,59.21,46.07
2018,10,3,7,30,140.0,90.0,0.8,19.8,128.0,79.92,58.4
2018,10,3,7,45,87.5,103.5,0.95,20.15,129.0,96.37,71.1
2018,10,3,8,0,35.0,117.0,1.1,20.5,130.0,110.95,84.59
2018,10,3,8,15,130.0,148.0,1.25,20.95,205.0,153.84,115.07
2018,10,3,8,30,225.0,179.0,1.4,21.4,280.0,206.49,153.84
2018,10,3,8,45,141.5,191.5,1.55,21.8,257.5,210.98,160.47
2018,10,3,9,0,58.0,204.0,1.7,22.2,235.0,206.44,158.91
2018,10,3,9,15,168.0,210.5,1.75,22.7,308.5,255.15,195.25
2018,10,3,9,30,278.0,217.0,1.8,23.2,382.0,313.64,239.51
2018,10,3,9,45,459.5,192.5,1.85,23.7,483.0,387.52,295.58
2018,10,3,10,0,641.0,168.0,1.9,24.2,584.0,477.29,363.19
2018,10,3,10,15,619.5,184.5,1.95,24.65,600.0,507.58,385.74
2018,10,3,10,30,598.0,201.0,2.0,25.1,616.0,535.01,405.87
2018,10,3,10,45,476.0,243.5,2.05,25.6,579.5,522.19,395.18
2018,10,3,11,0,354.0,286.0,2.1,26.1,543.0,500.94,377.93
2018,10,3,11,15,326.0,297.5,2.15,26.2,537.0,505.49,381.15
2018,10,3,11,30,298.0,309.0,2.2,26.3,531.0,507.83,382.48
2018,10,3,11,45,352.5,293.0,2.3,26.45,556.5,540.21,407.24
2018,10,3,12,0,407.0,277.0,2.4,26.6,582.0,576.02,434.14
2018,10,3,12,15,339.0,306.5,2.45,26.4,559.5,560.29,421.85
2018,10,3,12,30,271.0,336.0,2.5,26.2,537.0,545.05,409.98
2018,10,3,12,45,186.0,316.5,2.55,26.0,453.5,461.16,348.85
2018,10,3,13,0,101.0,297.0,2.6,25.8,370.0,379.09,287.69
2018,10,3,13,15,115.0,288.5,2.65,25.5,369.0,383.28,292.33
2018,10,3,13,30,129.0,280.0,2.7,25.2,368.0,386.94,296.27
2018,10,3,13,45,96.5,252.0,2.7,24.9,316.5,334.08,256.75
2018,10,3,14,0,64.0,224.0,2.7,24.6,265.0,274.68,211.79
2018,10,3,14,15,68.0,210.0,2.7,24.4,251.5,263.32,203.99
2018,10,3,14,30,72.0,196.0,2.7,24.2,238.0,251.52,195.65
2018,10,3,14,45,123.0,196.5,2.65,24.0,261.5,294.69,230.85
2018,10,3,15,0,174.0,197.0,2.6,23.8,285.0,329.03,258.81
2018,10,3,15,15,318.5,159.0,2.6,23.8,302.5,385.55,305.46
2018,10,3,15,30,463.0,121.0,2.6,23.8,320.0,433.54,344.32
2018,10,3,15,45,442.5,113.5,2.45,23.4,285.0,399.81,318.04
2018,10,3,16,0,422.0,106.0,2.3,23.0,250.0,366.22,291.59
2018,10,3,16,15,404.0,90.0,2.15,22.7,210.0,324.41,257.95
2018,10,3,16,30,386.0,74.0,2.0,22.4,170.0,282.81,223.37
2018,10,3,16,45,328.0,61.0,1.85,22.1,129.5,227.8,177.08
2018,10,3,17,0,270.0,48.0,1.7,21.8,89.0,177.23,133.49
2018,10,3,17,15,190.0,33.5,1.5,21.25,57.0,122.12,83.83
2018,10,3,17,30,110.0,19.0,1.3,20.7,25.0,64.29,0.0
2018,10,3,17,45,55.0,9.5,1.1,20.1,12.5,23.69,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.15,16.05,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.2,16.2,2.0,0.0,0.0
2018,10,4,6,15,96.5,12.0,1.4,16.5,18.5,11.8,0.0
2018,10,4,6,30,179.0,22.0,1.6,16.8,35.0,16.98,4.63
2018,10,4,6,45,311.5,34.5,1.85,17.1,79.0,26.01,16.42
2018,10,4,7,0,444.0,47.0,2.1,17.4,123.0,34.48,24.42
2018,10,4,7,15,322.5,51.5,2.15,17.65,116.5,36.84,26.83
2018,10,4,7,30,201.0,56.0,2.2,17.9,110.0,45.02,28.94
2018,10,4,7,45,173.0,89.0,2.25,18.2,142.0,86.66,60.59
2018,10,4,8,0,145.0,122.0,2.3,18.5,174.0,125.11,92.32
2018,10,4,8,15,261.5,137.0,2.35,18.95,247.0,163.79,118.94
2018,10,4,8,30,378.0,152.0,2.4,19.4,320.0,214.53,156.63
2018,10,4,8,45,296.5,181.0,2.5,19.85,321.0,241.11,181.9
2018,10,4,9,0,215.0,210.0,2.6,20.3,322.0,259.34,199.18
2018,10,4,9,15,231.5,226.0,2.65,20.65,355.0,288.34,222.33
2018,10,4,9,30,248.0,242.0,2.7,21.0,388.0,322.12,248.93
2018,10,4,9,45,179.0,249.5,2.75,21.35,358.0,312.75,242.21
2018,10,4,10,0,110.0,257.0,2.8,21.7,328.0,294.34,227.88
2018,10,4,10,15,60.5,205.0,2.85,21.9,244.5,227.46,175.96
2018,10,4,10,30,11.0,153.0,2.9,22.1,161.0,153.76,117.65
2018,10,4,10,45,121.5,226.5,2.95,22.3,314.0,290.42,225.72
2018,10,4,11,0,232.0,300.0,3.0,22.5,467.0,435.18,336.01
2018,10,4,11,15,243.0,301.5,3.1,22.6,479.0,453.01,349.11
2018,10,4,11,30,254.0,303.0,3.2,22.7,491.0,470.68,362.62
2018,10,4,11,45,167.5,288.5,3.25,22.8,412.5,401.6,309.67
2018,10,4,12,0,81.0,274.0,3.3,22.9,334.0,326.87,251.67
2018,10,4,12,15,266.5,276.5,3.35,22.95,473.0,475.43,368.11
2018,10,4,12,30,452.0,279.0,3.4,23.0,612.0,626.72,481.96
2018,10,4,12,45,531.5,243.5,3.45,23.05,628.0,657.82,506.15
2018,10,4,13,0,611.0,208.0,3.5,23.1,644.0,689.21,531.11
2018,10,4,13,15,612.0,197.0,3.55,22.95,623.0,681.63,526.81
2018,10,4,13,30,613.0,186.0,3.6,22.8,602.0,671.64,520.99
2018,10,4,13,45,537.0,201.5,3.6,22.7,555.0,625.98,487.16
2018,10,4,14,0,461.0,217.0,3.6,22.6,508.0,582.66,454.73
2018,10,4,14,15,618.0,158.5,3.55,22.4,526.0,634.5,497.67
2018,10,4,14,30,775.0,100.0,3.5,22.2,544.0,672.84,529.18
2018,10,4,14,45,759.5,96.5,3.45,22.0,505.5,644.16,509.17
2018,10,4,15,0,744.0,93.0,3.4,21.8,467.0,613.62,487.17
2018,10,4,15,15,718.0,89.5,3.4,21.8,423.0,576.68,459.59
2018,10,4,15,30,692.0,86.0,3.4,21.8,379.0,537.14,429.52
2018,10,4,15,45,661.0,80.0,3.3,21.2,332.5,491.32,394.64
2018,10,4,16,0,630.0,74.0,3.2,20.6,286.0,445.67,358.82
2018,10,4,16,15,585.5,67.0,3.1,20.15,239.0,392.45,315.57
2018,10,4,16,30,541.0,60.0,3.0,19.7,192.0,341.14,272.38
2018,10,4,16,45,465.5,51.5,2.9,19.25,146.0,276.97,217.66
2018,10,4,17,0,390.0,43.0,2.8,18.8,100.0,218.19,165.99
2018,10,4,17,15,263.0,31.0,2.65,18.25,62.5,144.08,98.2
2018,10,4,17,30,136.0,19.0,2.5,17.7,25.0,70.93,0.0
2018,10,4,17,45,68.0,9.5,2.35,17.2,12.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.95,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,10,5,6,15,135.5,14.5,1.3,12.8,23.0,14.25,0.0
2018,10,5,6,30,254.0,26.0,1.5,13.5,44.0,21.22,6.17
2018,10,5,6,45,365.5,35.5,1.7,14.25,84.5,27.19,17.58
2018,10,5,7,0,477.0,45.0,1.9,15.0,125.0,32.87,23.25
2018,10,5,7,15,564.0,50.0,1.85,15.45,176.5,34.38,24.9
2018,10,5,7,30,651.0,55.0,1.8,15.9,228.0,54.09,30.39
2018,10,5,7,45,693.5,59.5,1.7,16.4,277.5,96.46,50.02
2018,10,5,8,0,736.0,64.0,1.6,16.9,327.0,142.98,81.99
2018,10,5,8,15,765.5,67.5,1.55,17.4,374.5,190.2,120.11
2018,10,5,8,30,795.0,71.0,1.5,17.9,422.0,239.7,162.46
2018,10,5,8,45,816.0,73.0,1.5,18.4,465.5,287.54,204.47
2018,10,5,9,0,837.0,75.0,1.5,18.9,509.0,339.77,249.54
2018,10,5,9,15,850.0,78.0,1.5,19.55,547.5,386.87,289.7
2018,10,5,9,30,863.0,81.0,1.5,20.2,586.0,433.61,328.42
2018,10,5,9,45,775.0,116.0,1.5,20.85,589.0,460.71,351.42
2018,10,5,10,0,687.0,151.0,1.5,21.5,592.0,480.06,367.1
2018,10,5,10,15,773.5,126.5,1.5,22.15,641.5,533.24,407.46
2018,10,5,10,30,860.0,102.0,1.5,22.8,691.0,589.6,449.13
2018,10,5,10,45,880.5,96.5,1.5,23.5,714.0,625.86,475.03
2018,10,5,11,0,901.0,91.0,1.5,24.2,737.0,660.81,499.52
2018,10,5,11,15,901.5,92.5,1.55,24.55,747.0,687.83,518.77
2018,10,5,11,30,902.0,94.0,1.6,24.9,757.0,712.17,535.36
2018,10,5,11,45,890.0,99.5,1.6,25.3,756.0,728.91,545.64
2018,10,5,12,0,878.0,105.0,1.6,25.7,755.0,742.41,553.81
2018,10,5,12,15,756.5,153.5,1.65,25.7,710.5,717.73,536.99
2018,10,5,12,30,635.0,202.0,1.7,25.7,666.0,686.37,513.89
2018,10,5,12,45,623.5,200.5,1.75,25.75,649.5,683.5,512.83
2018,10,5,13,0,612.0,199.0,1.8,25.8,633.0,678.25,509.85
2018,10,5,13,15,739.0,146.5,2.0,25.85,655.5,723.15,545.43
2018,10,5,13,30,866.0,94.0,2.2,25.9,678.0,758.77,571.63
2018,10,5,13,45,850.0,94.5,2.35,25.95,648.0,742.91,562.07
2018,10,5,14,0,834.0,95.0,2.5,26.0,618.0,727.81,553.41
2018,10,5,14,15,831.5,90.0,2.6,25.75,586.5,710.8,543.72
2018,10,5,14,30,829.0,85.0,2.7,25.5,555.0,690.98,531.98
2018,10,5,14,45,810.0,82.5,2.75,25.25,514.5,659.87,511.76
2018,10,5,15,0,791.0,80.0,2.8,25.0,474.0,626.94,489.52
2018,10,5,15,15,766.0,77.0,2.8,25.0,429.0,588.02,461.13
2018,10,5,15,30,741.0,74.0,2.8,25.0,384.0,548.13,431.38
2018,10,5,15,45,704.0,70.0,2.9,24.3,335.5,499.46,395.53
2018,10,5,16,0,667.0,66.0,3.0,23.6,287.0,453.4,360.27
2018,10,5,16,15,617.5,60.5,2.85,23.0,238.5,398.23,316.02
2018,10,5,16,30,568.0,55.0,2.7,22.4,190.0,345.35,272.03
2018,10,5,16,45,485.5,48.0,2.6,21.75,143.5,279.25,216.43
2018,10,5,17,0,403.0,41.0,2.5,21.1,97.0,219.07,164.13
2018,10,5,17,15,272.0,29.5,2.45,20.45,60.5,144.3,94.35
2018,10,5,17,30,141.0,18.0,2.4,19.8,24.0,59.33,0.0
2018,10,5,17,45,70.5,9.0,2.4,19.15,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,5,45,8.5,1.5,1.2,13.4,1.0,0.0,0.0
2018,10,6,6,0,17.0,3.0,1.2,13.4,2.0,0.0,0.0
2018,10,6,6,15,102.0,12.0,1.4,14.1,17.5,11.8,0.0
2018,10,6,6,30,187.0,21.0,1.6,14.8,33.0,16.34,2.24
2018,10,6,6,45,356.5,30.5,1.85,15.45,80.0,22.66,13.55
2018,10,6,7,0,526.0,40.0,2.1,16.1,127.0,28.6,19.38
2018,10,6,7,15,392.0,53.5,2.2,16.85,131.0,37.46,27.43
2018,10,6,7,30,258.0,67.0,2.3,17.6,135.0,53.02,35.66
2018,10,6,7,45,467.5,68.0,2.35,18.35,222.0,82.5,46.69
2018,10,6,8,0,677.0,69.0,2.4,19.1,309.0,134.92,77.4
2018,10,6,8,15,747.0,66.0,2.55,19.8,365.0,183.31,114.35
2018,10,6,8,30,817.0,63.0,2.7,20.5,421.0,238.92,159.85
2018,10,6,8,45,779.5,79.0,2.85,21.15,449.0,280.37,198.55
2018,10,6,9,0,742.0,95.0,3.0,21.8,477.0,321.28,235.94
2018,10,6,9,15,814.0,84.5,3.1,22.25,533.0,373.53,279.46
2018,10,6,9,30,886.0,74.0,3.2,22.7,589.0,433.78,328.66
2018,10,6,9,45,893.5,78.0,3.3,23.1,622.5,479.18,366.29
2018,10,6,10,0,901.0,82.0,3.4,23.5,656.0,523.3,401.97
2018,10,6,10,15,910.0,82.5,3.45,23.8,682.5,563.44,433.89
2018,10,6,10,30,919.0,83.0,3.5,24.1,709.0,601.96,463.84
2018,10,6,10,45,925.5,84.0,3.55,24.4,729.0,637.63,491.03
2018,10,6,11,0,932.0,85.0,3.6,24.7,749.0,671.14,516.1
2018,10,6,11,15,936.0,85.0,3.6,24.85,760.5,699.7,537.33
2018,10,6,11,30,940.0,85.0,3.6,25.0,772.0,725.62,555.55
2018,10,6,11,45,941.0,85.0,3.65,25.2,775.0,746.69,569.95
2018,10,6,12,0,942.0,85.0,3.7,25.4,778.0,764.77,582.31
2018,10,6,12,15,940.5,85.0,3.8,25.45,772.5,777.96,591.86
2018,10,6,12,30,939.0,85.0,3.9,25.5,767.0,787.95,599.33
2018,10,6,12,45,936.0,85.0,4.0,25.6,754.5,793.61,603.77
2018,10,6,13,0,933.0,85.0,4.1,25.7,742.0,796.02,606.1
2018,10,6,13,15,926.5,83.5,4.15,25.7,720.0,790.98,603.36
2018,10,6,13,30,920.0,82.0,4.2,25.7,698.0,782.72,598.52
2018,10,6,13,45,911.5,81.0,4.25,25.65,669.5,770.38,591.02
2018,10,6,14,0,903.0,80.0,4.3,25.6,641.0,755.07,581.48
2018,10,6,14,15,891.5,77.5,4.35,25.5,605.5,733.07,567.3
2018,10,6,14,30,880.0,75.0,4.4,25.4,570.0,708.42,551.19
2018,10,6,14,45,863.5,73.0,4.4,25.3,529.0,678.44,530.94
2018,10,6,15,0,847.0,71.0,4.4,25.2,488.0,646.44,509.0
2018,10,6,15,15,823.5,68.5,4.4,25.2,442.5,611.22,482.77
2018,10,6,15,30,800.0,66.0,4.4,25.2,397.0,571.24,452.43
2018,10,6,15,45,766.0,62.0,4.4,24.75,347.0,522.58,415.48
2018,10,6,16,0,732.0,58.0,4.4,24.3,297.0,474.05,377.39
2018,10,6,16,15,678.0,54.5,4.1,23.8,246.5,416.48,330.49
2018,10,6,16,30,624.0,51.0,3.8,23.3,196.0,361.21,283.92
2018,10,6,16,45,536.5,44.0,3.5,22.75,147.0,293.81,226.6
2018,10,6,17,0,449.0,37.0,3.2,22.2,98.0,230.19,170.9
2018,10,6,17,15,305.0,26.5,3.05,21.5,60.0,150.32,93.66
2018,10,6,17,30,161.0,16.0,2.9,20.8,22.0,62.51,0.0
2018,10,6,17,45,80.5,8.0,2.8,20.1,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.55,18.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.35,17.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,6,15,130.0,12.0,2.9,15.6,20.0,11.8,0.0
2018,10,7,6,30,260.0,24.0,3.2,16.2,40.0,19.58,2.0
2018,10,7,6,45,391.0,32.5,3.5,16.75,83.0,24.72,15.07
2018,10,7,7,0,522.0,41.0,3.8,17.3,126.0,29.67,20.14
2018,10,7,7,15,592.5,47.5,4.05,17.9,176.0,32.65,23.05
2018,10,7,7,30,663.0,54.0,4.3,18.5,226.0,49.54,28.71
2018,10,7,7,45,708.5,59.0,4.55,19.1,277.0,92.88,47.09
2018,10,7,8,0,754.0,64.0,4.8,19.7,328.0,140.66,78.9
2018,10,7,8,15,784.0,67.5,4.85,20.3,376.5,188.64,117.15
2018,10,7,8,30,814.0,71.0,4.9,20.9,425.0,238.93,160.13
2018,10,7,8,45,835.0,73.5,4.95,21.45,469.5,287.92,203.45
2018,10,7,9,0,856.0,76.0,5.0,22.0,514.0,341.25,250.07
2018,10,7,9,15,872.5,78.0,5.0,22.5,554.0,389.43,292.09
2018,10,7,9,30,889.0,80.0,5.0,23.0,594.0,437.5,333.06
2018,10,7,9,45,902.0,80.5,5.0,23.5,627.5,482.25,370.49
2018,10,7,10,0,915.0,81.0,5.0,24.0,661.0,526.08,406.19
2018,10,7,10,15,920.5,83.0,5.0,24.35,686.5,566.22,438.39
2018,10,7,10,30,926.0,85.0,5.0,24.7,712.0,604.47,468.36
2018,10,7,10,45,928.5,87.0,5.0,25.1,730.0,638.88,494.67
2018,10,7,11,0,931.0,89.0,5.0,25.5,748.0,670.88,518.63
2018,10,7,11,15,929.0,91.5,5.0,25.7,757.5,697.9,538.88
2018,10,7,11,30,927.0,94.0,5.0,25.9,767.0,722.05,556.47
2018,10,7,11,45,919.0,97.0,5.0,26.15,766.5,739.58,568.27
2018,10,7,12,0,911.0,100.0,5.0,26.4,766.0,753.9,577.85
2018,10,7,12,15,910.0,99.5,5.0,26.6,760.5,766.6,586.48
2018,10,7,12,30,909.0,99.0,5.0,26.8,755.0,776.21,593.02
2018,10,7,12,45,905.0,98.0,5.0,26.95,741.0,779.96,595.63
2018,10,7,13,0,901.0,97.0,5.0,27.1,727.0,780.54,596.16
2018,10,7,13,15,891.5,96.5,5.0,27.15,704.5,774.38,592.29
2018,10,7,13,30,882.0,96.0,5.0,27.2,682.0,765.16,586.39
2018,10,7,13,45,869.5,95.5,5.0,27.25,652.5,750.78,576.92
2018,10,7,14,0,857.0,95.0,5.0,27.3,623.0,736.98,567.97
2018,10,7,14,15,837.0,95.0,5.0,27.2,586.5,712.55,551.71
2018,10,7,14,30,817.0,95.0,5.0,27.1,550.0,685.89,533.82
2018,10,7,14,45,789.0,94.0,4.95,27.05,507.0,650.68,508.8
2018,10,7,15,0,761.0,93.0,4.9,27.0,464.0,614.07,481.86
2018,10,7,15,15,733.5,89.0,4.9,27.0,418.5,575.55,453.1
2018,10,7,15,30,706.0,85.0,4.9,27.0,373.0,534.38,421.77
2018,10,7,15,45,664.0,79.5,4.55,26.6,323.5,482.78,381.58
2018,10,7,16,0,622.0,74.0,4.2,26.2,274.0,432.1,341.32
2018,10,7,16,15,569.5,66.5,3.7,25.4,225.5,375.21,295.54
2018,10,7,16,30,517.0,59.0,3.2,24.6,177.0,320.87,250.35
2018,10,7,16,45,440.0,49.0,2.7,23.85,131.5,256.49,196.14
2018,10,7,17,0,363.0,39.0,2.2,23.1,86.0,197.79,145.1
2018,10,7,17,15,233.5,26.5,2.1,22.3,51.5,123.6,71.53
2018,10,7,17,30,104.0,14.0,2.0,21.5,17.0,43.5,0.0
2018,10,7,17,45,52.0,7.0,1.9,20.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,6,15,136.0,11.5,1.35,15.15,19.5,11.3,0.0
2018,10,8,6,30,272.0,23.0,1.5,16.1,39.0,18.76,0.0
2018,10,8,6,45,407.0,30.5,1.65,17.1,81.5,23.02,13.54
2018,10,8,7,0,542.0,38.0,1.8,18.1,124.0,29.7,20.09
2018,10,8,7,15,611.0,43.0,2.0,18.75,173.0,31.77,22.19
2018,10,8,7,30,680.0,48.0,2.2,19.4,222.0,42.42,23.96
2018,10,8,7,45,722.0,52.0,2.45,20.05,271.5,85.45,40.87
2018,10,8,8,0,764.0,56.0,2.7,20.7,321.0,132.49,71.47
2018,10,8,8,15,793.0,58.5,2.75,21.3,368.5,179.8,108.71
2018,10,8,8,30,822.0,61.0,2.8,21.9,416.0,233.08,153.63
2018,10,8,8,45,841.5,63.5,2.9,22.45,459.5,281.76,196.26
2018,10,8,9,0,861.0,66.0,3.0,23.0,503.0,331.08,239.3
2018,10,8,9,15,875.5,67.5,3.0,23.6,541.5,378.1,279.83
2018,10,8,9,30,890.0,69.0,3.0,24.2,580.0,424.81,319.08
2018,10,8,9,45,900.0,70.5,3.0,24.75,612.5,468.98,355.37
2018,10,8,10,0,910.0,72.0,3.0,25.3,645.0,512.0,389.72
2018,10,8,10,15,917.0,73.0,3.05,25.75,670.5,551.62,420.86
2018,10,8,10,30,924.0,74.0,3.1,26.2,696.0,589.46,449.87
2018,10,8,10,45,928.5,75.0,3.15,26.65,714.5,623.85,475.68
2018,10,8,11,0,933.0,76.0,3.2,27.1,733.0,655.94,499.26
2018,10,8,11,15,935.5,76.5,3.2,27.35,743.5,683.8,519.59
2018,10,8,11,30,938.0,77.0,3.2,27.6,754.0,708.95,537.01
2018,10,8,11,45,938.5,77.0,3.2,27.9,756.5,729.41,550.41
2018,10,8,12,0,939.0,77.0,3.2,28.2,759.0,746.87,561.77
2018,10,8,12,15,937.0,77.5,3.2,28.3,754.0,759.96,570.61
