Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,11,30,812.0,109.0,0.8,20.0,555.0,524.08,401.21
2018,11,17,11,45,813.0,108.5,0.85,20.35,556.5,541.09,414.61
2018,11,17,12,0,814.0,108.0,0.9,20.7,558.0,555.63,426.0
2018,11,17,12,15,781.5,117.5,0.9,20.8,546.0,559.17,428.98
2018,11,17,12,30,749.0,127.0,0.9,20.9,534.0,559.8,429.75
2018,11,17,12,45,702.5,138.0,0.95,21.05,512.5,551.03,423.84
2018,11,17,13,0,656.0,149.0,1.0,21.2,491.0,539.46,415.8
2018,11,17,13,15,646.0,146.0,1.05,21.15,471.5,532.35,411.64
2018,11,17,13,30,636.0,143.0,1.1,21.1,452.0,523.02,405.67
2018,11,17,13,45,622.0,137.0,1.15,21.05,425.5,506.24,394.12
2018,11,17,14,0,608.0,131.0,1.2,21.0,399.0,487.5,380.89
2018,11,17,14,15,585.5,125.0,1.2,20.8,367.0,462.33,362.49
2018,11,17,14,30,563.0,119.0,1.2,20.6,335.0,433.94,341.32
2018,11,17,14,45,532.5,111.0,1.2,20.35,298.5,400.42,315.77
2018,11,17,15,0,502.0,103.0,1.2,20.1,262.0,366.51,289.27
2018,11,17,15,15,456.5,93.5,1.2,20.1,222.5,323.99,255.1
2018,11,17,15,30,411.0,84.0,1.2,20.1,183.0,282.6,221.02
2018,11,17,15,45,340.5,70.5,1.05,18.4,141.5,228.18,177.05
2018,11,17,16,0,270.0,57.0,0.9,16.7,100.0,177.4,135.01
2018,11,17,16,15,185.5,41.5,0.95,15.8,66.5,123.88,89.37
2018,11,17,16,30,101.0,26.0,1.0,14.9,33.0,66.51,28.01
2018,11,17,16,45,53.5,13.5,1.05,14.0,17.0,27.11,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,45,13.0,4.0,0.55,8.7,4.5,0.0,0.0
2018,11,18,7,0,26.0,8.0,0.6,8.6,9.0,7.86,0.0
2018,11,18,7,15,17.0,16.0,0.65,8.95,17.0,14.71,1.8
2018,11,18,7,30,8.0,24.0,0.7,9.3,25.0,23.13,14.27
2018,11,18,7,45,22.0,38.5,0.75,9.65,42.5,36.17,26.62
2018,11,18,8,0,36.0,53.0,0.8,10.0,60.0,48.89,38.43
2018,11,18,8,15,18.0,67.5,0.85,10.35,71.0,62.44,47.87
2018,11,18,8,30,0.0,82.0,0.9,10.7,82.0,77.17,60.91
2018,11,18,8,45,0.0,97.0,0.95,11.05,97.0,91.27,72.84
2018,11,18,9,0,0.0,112.0,1.0,11.4,112.0,105.46,84.65
2018,11,18,9,15,12.5,133.0,1.05,12.15,138.0,127.68,102.38
2018,11,18,9,30,25.0,154.0,1.1,12.9,164.0,151.1,120.93
2018,11,18,9,45,60.0,176.0,1.2,13.65,203.0,180.94,144.05
2018,11,18,10,0,95.0,198.0,1.3,14.4,242.0,215.86,171.31
2018,11,18,10,15,175.0,205.0,1.35,15.15,291.0,255.52,201.66
2018,11,18,10,30,255.0,212.0,1.4,15.9,340.0,301.01,236.78
2018,11,18,10,45,358.0,199.5,1.45,16.65,385.5,343.77,269.74
2018,11,18,11,0,461.0,187.0,1.5,17.4,431.0,391.64,306.68
2018,11,18,11,15,491.0,181.5,1.5,18.0,446.0,414.73,324.57
2018,11,18,11,30,521.0,176.0,1.5,18.6,461.0,437.66,342.27
2018,11,18,11,45,530.0,175.0,1.5,19.2,465.5,453.53,354.31
2018,11,18,12,0,539.0,174.0,1.5,19.8,470.0,468.05,365.16
2018,11,18,12,15,519.5,178.0,1.45,20.15,461.0,470.31,366.64
2018,11,18,12,30,500.0,182.0,1.4,20.5,452.0,470.51,366.52
2018,11,18,12,45,508.5,174.5,1.4,20.85,443.5,473.1,368.7
2018,11,18,13,0,517.0,167.0,1.4,21.2,435.0,473.94,369.48
2018,11,18,13,15,495.5,164.5,1.3,21.3,413.0,460.95,359.56
2018,11,18,13,30,474.0,162.0,1.2,21.4,391.0,446.35,348.42
2018,11,18,13,45,464.5,153.5,1.15,21.5,367.5,430.79,336.87
2018,11,18,14,0,455.0,145.0,1.1,21.6,344.0,413.72,324.04
2018,11,18,14,15,430.0,136.5,1.0,21.35,313.0,386.9,303.78
2018,11,18,14,30,405.0,128.0,0.9,21.1,282.0,359.35,282.69
2018,11,18,14,45,415.5,119.0,0.8,20.85,262.5,348.66,274.25
2018,11,18,15,0,426.0,110.0,0.7,20.6,243.0,336.21,263.83
2018,11,18,15,15,403.0,96.5,0.7,20.6,208.0,301.64,236.01
2018,11,18,15,30,380.0,83.0,0.7,20.6,173.0,267.04,207.48
2018,11,18,15,45,325.5,70.0,0.8,18.9,136.0,220.74,170.45
2018,11,18,16,0,271.0,57.0,0.9,17.2,99.0,177.13,134.29
2018,11,18,16,15,192.5,41.5,0.95,16.35,66.5,125.86,90.17
2018,11,18,16,30,114.0,26.0,1.0,15.5,34.0,74.47,28.81
2018,11,18,16,45,59.5,13.5,1.05,14.65,17.5,28.53,0.0
2018,11,18,17,0,5.0,1.0,1.1,13.8,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.1,13.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,6,45,13.5,4.5,1.1,8.55,5.0,0.0,0.0
2018,11,19,7,0,27.0,9.0,1.1,8.6,10.0,8.85,0.0
2018,11,19,7,15,60.0,24.0,1.2,9.35,29.5,20.07,2.55
2018,11,19,7,30,93.0,39.0,1.3,10.1,49.0,32.02,21.59
2018,11,19,7,45,158.0,53.5,1.4,10.9,80.0,43.25,32.62
2018,11,19,8,0,223.0,68.0,1.5,11.7,111.0,54.15,42.76
2018,11,19,8,15,245.5,82.5,1.5,12.25,140.5,73.46,52.41
2018,11,19,8,30,268.0,97.0,1.5,12.8,170.0,100.97,70.34
2018,11,19,8,45,309.5,108.5,1.5,13.35,205.5,130.25,91.31
2018,11,19,9,0,351.0,120.0,1.5,13.9,241.0,160.01,114.18
2018,11,19,9,15,376.0,130.5,1.45,14.55,272.5,191.82,140.32
2018,11,19,9,30,401.0,141.0,1.4,15.2,304.0,225.2,168.06
2018,11,19,9,45,434.0,146.5,1.35,15.8,335.0,257.8,194.98
2018,11,19,10,0,467.0,152.0,1.3,16.4,366.0,292.09,223.09
2018,11,19,10,15,496.0,154.5,1.3,16.95,392.0,323.57,248.92
2018,11,19,10,30,525.0,157.0,1.3,17.5,418.0,355.85,275.03
2018,11,19,10,45,539.5,158.0,1.35,18.05,434.5,381.06,295.57
2018,11,19,11,0,554.0,159.0,1.4,18.6,451.0,405.65,315.32
2018,11,19,11,15,575.0,156.0,1.4,18.95,463.5,428.73,333.71
2018,11,19,11,30,596.0,153.0,1.4,19.3,476.0,452.39,352.24
2018,11,19,11,45,603.5,150.5,1.45,19.6,479.0,467.34,364.25
2018,11,19,12,0,611.0,148.0,1.5,19.9,482.0,480.66,374.92
2018,11,19,12,15,518.0,172.0,1.45,19.95,453.0,461.64,360.38
2018,11,19,12,30,425.0,196.0,1.4,20.0,424.0,440.79,344.29
2018,11,19,12,45,315.0,211.5,1.35,20.05,378.0,395.56,309.58
2018,11,19,13,0,205.0,227.0,1.3,20.1,332.0,348.04,272.65
2018,11,19,13,15,176.5,217.0,1.2,20.05,305.0,323.34,253.9
2018,11,19,13,30,148.0,207.0,1.1,20.0,278.0,298.04,234.41
2018,11,19,13,45,183.0,193.5,1.0,19.95,276.5,304.21,239.92
2018,11,19,14,0,218.0,180.0,0.9,19.9,275.0,309.05,244.1
2018,11,19,14,15,184.0,168.0,0.8,19.55,244.0,276.93,219.13
2018,11,19,14,30,150.0,156.0,0.7,19.2,213.0,245.18,194.35
2018,11,19,14,45,98.5,136.5,0.65,18.9,172.5,196.84,156.05
2018,11,19,15,0,47.0,117.0,0.6,18.6,132.0,144.96,114.33
2018,11,19,15,15,66.5,103.5,0.6,18.6,121.0,139.57,109.98
2018,11,19,15,30,86.0,90.0,0.6,18.6,110.0,137.98,108.04
2018,11,19,15,45,68.0,72.5,0.65,18.05,86.5,110.18,84.77
2018,11,19,16,0,50.0,55.0,0.7,17.5,63.0,78.49,58.08
2018,11,19,16,15,37.0,38.5,0.7,17.25,43.5,55.22,37.4
2018,11,19,16,30,24.0,22.0,0.7,17.0,24.0,33.81,8.82
2018,11,19,16,45,15.0,11.5,0.7,16.75,12.5,15.12,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.5,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.4,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,45,15.5,3.5,1.25,9.25,4.0,0.0,0.0
2018,11,20,7,0,31.0,7.0,1.2,9.3,8.0,6.88,0.0
2018,11,20,7,15,106.0,22.0,1.2,10.0,32.0,17.25,0.0
2018,11,20,7,30,181.0,37.0,1.2,10.7,56.0,28.63,18.48
2018,11,20,7,45,213.5,51.0,1.2,11.4,84.0,38.73,28.53
2018,11,20,8,0,246.0,65.0,1.2,12.1,112.0,48.42,37.59
2018,11,20,8,15,394.5,69.0,1.25,12.8,165.5,61.59,40.07
2018,11,20,8,30,543.0,73.0,1.3,13.5,219.0,96.13,56.11
2018,11,20,8,45,623.0,73.5,1.35,14.15,266.0,132.5,79.33
2018,11,20,9,0,703.0,74.0,1.4,14.8,313.0,175.42,111.39
2018,11,20,9,15,650.5,90.0,1.4,15.65,329.5,211.03,144.68
2018,11,20,9,30,598.0,106.0,1.4,16.5,346.0,241.41,173.68
2018,11,20,9,45,661.0,103.5,1.45,17.35,388.0,282.55,207.48
2018,11,20,10,0,724.0,101.0,1.5,18.2,430.0,327.2,244.0
2018,11,20,10,15,749.5,101.0,1.55,18.7,457.0,363.65,274.84
2018,11,20,10,30,775.0,101.0,1.6,19.2,484.0,400.05,305.12
2018,11,20,10,45,765.0,105.5,1.7,19.7,494.5,425.39,326.8
2018,11,20,11,0,755.0,110.0,1.8,20.2,505.0,448.19,345.98
2018,11,20,11,15,668.0,133.5,1.9,20.55,487.5,450.33,349.19
2018,11,20,11,30,581.0,157.0,2.0,20.9,470.0,446.68,347.41
2018,11,20,11,45,600.5,152.0,2.05,21.25,476.5,465.11,362.2
2018,11,20,12,0,620.0,147.0,2.1,21.6,483.0,482.31,375.76
2018,11,20,12,15,571.0,160.0,2.15,21.75,467.0,476.77,371.91
2018,11,20,12,30,522.0,173.0,2.2,21.9,451.0,470.17,367.13
2018,11,20,12,45,582.0,150.5,2.2,22.05,453.5,488.5,381.98
2018,11,20,13,0,642.0,128.0,2.2,22.2,456.0,503.34,394.02
2018,11,20,13,15,605.0,132.0,2.2,22.1,431.5,488.24,382.95
2018,11,20,13,30,568.0,136.0,2.2,22.0,407.0,471.19,370.42
2018,11,20,13,45,592.5,122.5,2.15,21.9,391.0,468.72,369.24
2018,11,20,14,0,617.0,109.0,2.1,21.8,375.0,463.6,365.78
2018,11,20,14,15,608.5,102.5,1.95,21.6,348.0,445.51,351.84
2018,11,20,14,30,600.0,96.0,1.8,21.4,321.0,425.62,336.25
2018,11,20,14,45,523.0,94.5,1.65,21.2,276.0,375.25,296.7
2018,11,20,15,0,446.0,93.0,1.5,21.0,231.0,324.32,256.27
2018,11,20,15,15,463.5,80.0,1.5,21.0,205.0,307.96,242.2
2018,11,20,15,30,481.0,67.0,1.5,21.0,179.0,291.27,226.69
2018,11,20,15,45,426.5,57.5,1.1,19.7,141.5,245.54,188.39
2018,11,20,16,0,372.0,48.0,0.7,18.4,104.0,202.02,151.0
2018,11,20,16,15,278.0,37.0,0.7,18.05,71.0,147.23,103.22
2018,11,20,16,30,184.0,26.0,0.7,17.7,38.0,93.52,27.8
2018,11,20,16,45,97.0,14.0,0.65,17.4,20.0,38.24,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.1,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.5,17.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,1.85,13.75,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,1.9,13.8,3.0,2.95,0.0
2018,11,21,7,15,0.0,8.0,2.05,14.15,8.0,7.71,0.0
2018,11,21,7,30,0.0,13.0,2.2,14.5,13.0,12.53,4.67
2018,11,21,7,45,0.0,18.5,2.4,14.85,18.5,17.84,9.89
2018,11,21,8,0,0.0,24.0,2.6,15.2,24.0,23.15,14.82
2018,11,21,8,15,0.0,31.0,2.65,15.45,31.0,29.92,19.76
2018,11,21,8,30,0.0,38.0,2.7,15.7,38.0,36.69,25.58
2018,11,21,8,45,0.0,53.0,2.75,15.9,53.0,51.2,37.88
2018,11,21,9,0,0.0,68.0,2.8,16.1,68.0,65.68,50.03
2018,11,21,9,15,0.0,77.0,3.05,16.45,77.0,74.23,57.07
2018,11,21,9,30,0.0,86.0,3.3,16.8,86.0,82.8,64.05
2018,11,21,9,45,6.0,91.0,3.55,17.15,93.5,89.36,69.13
2018,11,21,10,0,12.0,96.0,3.8,17.5,101.0,96.36,74.64
2018,11,21,10,15,26.0,108.0,4.0,17.75,120.5,112.7,87.79
2018,11,21,10,30,40.0,120.0,4.2,18.0,140.0,130.65,102.32
2018,11,21,10,45,53.0,138.0,4.35,18.3,165.0,154.73,121.84
2018,11,21,11,0,66.0,156.0,4.5,18.6,190.0,179.62,141.94
2018,11,21,11,15,68.5,168.0,4.55,18.7,204.0,194.54,154.02
2018,11,21,11,30,71.0,180.0,4.6,18.8,218.0,209.54,166.13
2018,11,21,11,45,36.0,140.5,4.7,18.9,160.0,155.29,122.22
2018,11,21,12,0,1.0,101.0,4.8,19.0,102.0,98.27,75.48
2018,11,21,12,15,33.0,121.5,4.75,18.95,139.0,136.88,107.53
2018,11,21,12,30,65.0,142.0,4.7,18.9,176.0,175.57,139.44
2018,11,21,12,45,54.0,142.5,4.7,18.9,170.5,170.83,135.54
2018,11,21,13,0,43.0,143.0,4.7,18.9,165.0,165.86,131.48
2018,11,21,13,15,76.5,141.0,4.65,18.8,178.0,186.96,149.34
2018,11,21,13,30,110.0,139.0,4.6,18.7,191.0,204.36,164.14
2018,11,21,13,45,67.5,121.5,4.5,18.6,153.0,162.77,129.94
2018,11,21,14,0,25.0,104.0,4.4,18.5,115.0,117.41,92.39
2018,11,21,14,15,13.5,71.5,4.2,18.35,77.5,77.9,59.75
2018,11,21,14,30,2.0,39.0,4.0,18.2,40.0,38.69,26.96
2018,11,21,14,45,3.0,36.0,3.8,18.0,37.0,36.24,24.98
2018,11,21,15,0,4.0,33.0,3.6,17.8,34.0,33.75,22.91
2018,11,21,15,15,20.5,40.5,3.6,17.8,45.5,48.83,35.6
2018,11,21,15,30,37.0,48.0,3.6,17.8,57.0,63.5,47.57
2018,11,21,15,45,45.0,39.0,2.95,17.3,47.5,60.12,44.21
2018,11,21,16,0,53.0,30.0,2.3,16.8,38.0,52.23,36.74
2018,11,21,16,15,50.5,21.0,2.05,16.15,26.5,44.42,28.52
2018,11,21,16,30,48.0,12.0,1.8,15.5,15.0,29.86,3.78
2018,11,21,16,45,27.5,6.5,1.55,14.9,8.0,13.28,0.0
2018,11,21,17,0,7.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,3.5,0.5,1.25,14.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,6,45,36.0,4.5,1.2,10.9,5.0,0.0,0.0
2018,11,22,7,0,72.0,9.0,1.2,11.0,10.0,8.85,0.0
2018,11,22,7,15,217.0,21.0,1.3,11.8,39.0,17.12,0.0
2018,11,22,7,30,362.0,33.0,1.4,12.6,68.0,26.27,15.87
2018,11,22,7,45,459.0,39.0,1.55,13.4,107.5,29.12,19.78
2018,11,22,8,0,556.0,45.0,1.7,14.2,147.0,32.05,22.75
2018,11,22,8,15,606.5,50.5,1.85,14.55,187.5,46.62,25.84
2018,11,22,8,30,657.0,56.0,2.0,14.9,228.0,87.73,45.73
2018,11,22,8,45,703.0,58.5,2.15,15.25,269.0,126.5,70.94
2018,11,22,9,0,749.0,61.0,2.3,15.6,310.0,168.58,103.47
2018,11,22,9,15,754.5,67.0,2.4,15.95,341.5,208.75,138.65
2018,11,22,9,30,760.0,73.0,2.5,16.3,373.0,248.18,174.16
2018,11,22,9,45,793.0,72.5,2.55,16.65,407.0,288.28,209.5
2018,11,22,10,0,826.0,72.0,2.6,17.0,441.0,329.28,245.45
2018,11,22,10,15,799.5,81.5,2.7,17.25,454.5,359.36,273.51
2018,11,22,10,30,773.0,91.0,2.8,17.5,468.0,385.89,297.91
2018,11,22,10,45,560.0,134.0,2.85,17.75,412.0,361.98,283.31
2018,11,22,11,0,347.0,177.0,2.9,18.0,356.0,324.37,256.04
2018,11,22,11,15,542.0,142.0,3.0,18.15,428.0,394.8,312.36
2018,11,22,11,30,737.0,107.0,3.1,18.3,500.0,470.22,372.07
2018,11,22,11,45,812.0,90.0,3.2,18.45,524.5,507.81,402.27
2018,11,22,12,0,887.0,73.0,3.3,18.6,549.0,544.17,431.53
2018,11,22,12,15,881.5,73.5,3.4,18.6,542.5,554.1,440.34
2018,11,22,12,30,876.0,74.0,3.5,18.6,536.0,561.12,446.88
2018,11,22,12,45,739.5,103.5,3.6,18.65,487.0,524.12,418.53
2018,11,22,13,0,603.0,133.0,3.7,18.7,438.0,482.46,386.19
2018,11,22,13,15,632.5,121.0,3.8,18.6,429.5,488.38,392.09
2018,11,22,13,30,662.0,109.0,3.9,18.5,421.0,491.84,395.75
2018,11,22,13,45,672.0,101.0,3.95,18.35,402.5,486.11,391.97
2018,11,22,14,0,682.0,93.0,4.0,18.2,384.0,477.87,386.04
2018,11,22,14,15,709.5,81.0,4.0,18.0,363.0,471.85,381.68
2018,11,22,14,30,737.0,69.0,4.0,17.8,342.0,461.31,373.35
2018,11,22,14,45,613.0,78.0,4.0,17.55,289.0,398.84,323.04
2018,11,22,15,0,489.0,87.0,4.0,17.3,236.0,337.73,273.23
2018,11,22,15,15,449.0,78.0,4.0,17.3,199.5,296.86,238.87
2018,11,22,15,30,409.0,69.0,4.0,17.3,163.0,259.15,206.24
2018,11,22,15,45,322.5,59.5,3.65,16.45,124.0,204.08,159.78
2018,11,22,16,0,236.0,50.0,3.3,15.6,85.0,153.85,116.97
2018,11,22,16,15,165.0,35.5,3.05,15.1,56.0,107.98,75.87
2018,11,22,16,30,94.0,21.0,2.8,14.6,27.0,59.95,9.91
2018,11,22,16,45,49.0,10.5,2.6,14.05,13.5,22.51,0.0
2018,11,22,17,0,4.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,22,17,15,2.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.0,13.7,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.0,13.7,3.0,2.95,0.0
2018,11,23,7,15,7.0,3.5,1.15,14.0,3.5,3.42,0.0
2018,11,23,7,30,0.0,4.0,1.3,14.3,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.0,1.4,14.6,5.0,4.82,0.0
2018,11,23,8,0,0.0,6.0,1.5,14.9,6.0,5.78,0.0
2018,11,23,8,15,0.0,8.0,1.7,15.15,8.0,7.71,0.91
2018,11,23,8,30,0.0,10.0,1.9,15.4,10.0,9.64,2.58
2018,11,23,8,45,0.0,36.0,2.1,15.6,36.0,34.75,24.0
2018,11,23,9,0,0.0,62.0,2.3,15.8,62.0,59.92,45.26
2018,11,23,9,15,0.0,61.0,2.4,16.0,61.0,58.95,44.34
2018,11,23,9,30,0.0,60.0,2.5,16.2,60.0,57.98,43.42
2018,11,23,9,45,0.5,66.0,2.6,16.4,66.0,63.93,48.29
2018,11,23,10,0,1.0,72.0,2.7,16.6,72.0,69.93,53.15
2018,11,23,10,15,2.5,89.5,2.9,16.8,90.5,87.32,67.46
2018,11,23,10,30,4.0,107.0,3.1,17.0,109.0,104.67,81.63
2018,11,23,10,45,8.5,123.0,3.3,17.2,127.5,121.98,95.68
2018,11,23,11,0,13.0,139.0,3.5,17.4,146.0,139.61,109.95
2018,11,23,11,15,10.5,150.5,3.6,17.55,156.0,149.99,118.27
2018,11,23,11,30,8.0,162.0,3.7,17.7,166.0,160.31,126.51
2018,11,23,11,45,5.0,143.0,3.85,17.8,145.5,140.86,110.65
2018,11,23,12,0,2.0,124.0,4.0,17.9,125.0,121.11,94.52
2018,11,23,12,15,1.0,116.0,4.05,17.95,116.5,112.91,87.84
2018,11,23,12,30,0.0,108.0,4.1,18.0,108.0,104.64,81.08
2018,11,23,12,45,8.5,130.5,4.15,18.05,135.0,131.5,103.26
2018,11,23,13,0,17.0,153.0,4.2,18.1,162.0,158.78,125.67
2018,11,23,13,15,40.0,164.0,4.2,18.1,183.5,186.08,148.28
2018,11,23,13,30,63.0,175.0,4.2,18.1,205.0,211.14,169.02
2018,11,23,13,45,34.0,128.0,4.2,18.05,144.0,146.77,116.55
2018,11,23,14,0,5.0,81.0,4.2,18.0,83.0,81.09,62.26
2018,11,23,14,15,2.5,61.0,4.15,17.9,62.0,60.26,45.03
2018,11,23,14,30,0.0,41.0,4.1,17.8,41.0,39.59,27.76
2018,11,23,14,45,1.5,56.0,4.0,17.7,56.5,54.84,40.65
2018,11,23,15,0,3.0,71.0,3.9,17.6,72.0,70.59,53.87
2018,11,23,15,15,1.5,50.5,3.9,17.6,51.0,49.45,36.07
2018,11,23,15,30,0.0,30.0,3.9,17.6,30.0,28.95,18.73
2018,11,23,15,45,0.0,23.0,3.55,17.1,23.0,22.19,12.93
2018,11,23,16,0,0.0,16.0,3.2,16.6,16.0,15.43,7.09
2018,11,23,16,15,0.0,11.0,3.15,16.4,11.0,10.6,2.65
2018,11,23,16,30,0.0,6.0,3.1,16.2,6.0,5.78,0.0
2018,11,23,16,45,0.0,3.0,3.0,16.0,3.0,2.95,0.0
2018,11,23,17,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,45,7.5,2.5,1.3,14.25,2.5,0.0,0.0
2018,11,24,7,0,15.0,5.0,1.3,14.2,5.0,4.91,0.0
2018,11,24,7,15,8.0,15.5,1.55,14.65,15.5,14.71,0.0
2018,11,24,7,30,1.0,26.0,1.8,15.1,26.0,24.84,13.89
2018,11,24,7,45,184.5,37.5,2.0,15.5,70.0,28.18,18.66
2018,11,24,8,0,368.0,49.0,2.2,15.9,114.0,35.98,25.95
2018,11,24,8,15,305.5,65.5,2.35,16.1,129.0,52.18,35.73
2018,11,24,8,30,243.0,82.0,2.5,16.3,144.0,82.5,55.98
2018,11,24,8,45,192.5,107.5,2.6,16.55,161.5,111.32,79.9
2018,11,24,9,0,142.0,133.0,2.7,16.8,179.0,138.53,104.29
2018,11,24,9,15,209.0,140.0,2.7,17.05,216.5,163.39,122.26
2018,11,24,9,30,276.0,147.0,2.7,17.3,254.0,196.06,147.37
2018,11,24,9,45,173.0,154.0,2.75,17.55,223.0,189.03,145.84
2018,11,24,10,0,70.0,161.0,2.8,17.8,192.0,172.75,135.61
2018,11,24,10,15,39.0,157.5,2.8,18.05,175.0,162.46,127.89
2018,11,24,10,30,8.0,154.0,2.8,18.3,158.0,150.39,118.34
2018,11,24,10,45,11.5,161.0,2.8,18.6,167.0,159.08,125.13
2018,11,24,11,0,15.0,168.0,2.8,18.9,176.0,167.97,132.05
2018,11,24,11,15,42.0,192.5,2.8,19.05,214.5,204.82,161.49
2018,11,24,11,30,69.0,217.0,2.8,19.2,253.0,243.31,192.0
2018,11,24,11,45,97.5,223.0,2.8,19.35,274.5,266.02,210.01
2018,11,24,12,0,126.0,229.0,2.8,19.5,296.0,291.62,230.32
2018,11,24,12,15,143.0,218.0,2.75,19.55,293.0,293.18,231.87
2018,11,24,12,30,160.0,207.0,2.7,19.6,290.0,294.43,233.3
2018,11,24,12,45,201.0,207.0,2.7,19.65,309.0,319.62,253.69
2018,11,24,13,0,242.0,207.0,2.7,19.7,328.0,348.53,276.76
2018,11,24,13,15,235.0,200.0,2.7,19.6,313.5,339.51,270.04
2018,11,24,13,30,228.0,193.0,2.7,19.5,299.0,329.66,262.74
2018,11,24,13,45,293.5,174.0,2.65,19.4,302.5,345.7,276.42
2018,11,24,14,0,359.0,155.0,2.6,19.3,306.0,359.4,287.96
2018,11,24,14,15,510.0,118.0,2.55,19.05,314.5,401.15,321.83
2018,11,24,14,30,661.0,81.0,2.5,18.8,323.0,433.6,347.47
2018,11,24,14,45,678.5,71.0,2.45,18.6,296.5,419.83,335.82
2018,11,24,15,0,696.0,61.0,2.4,18.4,270.0,401.49,320.12
2018,11,24,15,15,607.5,59.5,2.4,18.4,222.5,346.48,274.87
2018,11,24,15,30,519.0,58.0,2.4,18.4,175.0,292.61,229.88
2018,11,24,15,45,436.5,51.0,1.85,17.25,135.0,238.46,184.37
2018,11,24,16,0,354.0,44.0,1.3,16.1,95.0,188.19,141.28
2018,11,24,16,15,278.5,33.5,1.25,15.35,65.0,141.24,97.84
2018,11,24,16,30,203.0,23.0,1.2,14.6,35.0,91.87,6.65
2018,11,24,16,45,101.5,11.5,1.15,13.8,17.5,36.23,0.0
2018,11,24,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,6,45,14.0,2.5,0.7,10.0,2.5,0.0,0.0
2018,11,25,7,0,28.0,5.0,0.7,10.0,5.0,4.91,0.0
2018,11,25,7,15,105.0,18.5,0.75,10.5,26.5,14.64,0.0
2018,11,25,7,30,182.0,32.0,0.8,11.0,48.0,24.94,13.9
2018,11,25,7,45,296.5,41.5,0.85,11.55,85.0,31.55,21.93
2018,11,25,8,0,411.0,51.0,0.9,12.1,122.0,38.13,28.29
2018,11,25,8,15,527.5,53.5,0.95,12.65,170.0,42.64,32.59
2018,11,25,8,30,644.0,56.0,1.0,13.2,218.0,77.71,39.95
2018,11,25,8,45,689.5,59.5,1.05,13.7,259.0,119.19,66.34
2018,11,25,9,0,735.0,63.0,1.1,14.2,300.0,160.99,97.79
2018,11,25,9,15,761.0,65.5,1.25,15.0,335.5,201.09,131.36
2018,11,25,9,30,787.0,68.0,1.4,15.8,371.0,242.14,166.96
2018,11,25,9,45,805.5,70.0,1.55,16.55,401.5,281.34,201.66
2018,11,25,10,0,824.0,72.0,1.7,17.3,432.0,320.35,235.95
2018,11,25,10,15,836.0,73.5,1.75,17.65,456.0,356.2,267.59
2018,11,25,10,30,848.0,75.0,1.8,18.0,480.0,390.91,297.69
2018,11,25,10,45,855.0,76.0,1.85,18.4,497.0,421.77,324.16
2018,11,25,11,0,862.0,77.0,1.9,18.8,514.0,450.79,348.59
2018,11,25,11,15,865.5,78.0,1.95,19.0,524.0,476.97,370.56
2018,11,25,11,30,869.0,79.0,2.0,19.2,534.0,499.79,389.54
2018,11,25,11,45,869.0,80.0,2.05,19.4,536.5,518.36,404.96
2018,11,25,12,0,869.0,81.0,2.1,19.6,539.0,534.73,418.4
2018,11,25,12,15,870.0,79.0,2.1,19.7,534.0,545.33,427.33
2018,11,25,12,30,871.0,77.0,2.1,19.8,529.0,553.4,434.19
2018,11,25,12,45,869.5,75.0,2.15,19.9,517.0,557.3,437.97
2018,11,25,13,0,868.0,73.0,2.2,20.0,505.0,558.35,439.48
2018,11,25,13,15,858.5,72.0,2.15,19.95,485.0,553.21,436.04
2018,11,25,13,30,849.0,71.0,2.1,19.9,465.0,547.11,431.69
2018,11,25,13,45,835.0,69.5,2.05,19.85,438.5,533.76,421.76
2018,11,25,14,0,821.0,68.0,2.0,19.8,412.0,517.93,409.73
2018,11,25,14,15,802.0,65.5,1.95,19.65,380.0,496.07,392.99
2018,11,25,14,30,783.0,63.0,1.9,19.5,348.0,472.19,374.29
2018,11,25,14,45,755.5,60.0,1.85,19.3,311.0,441.86,350.18
2018,11,25,15,0,728.0,57.0,1.8,19.1,274.0,410.33,324.42
2018,11,25,15,15,684.5,53.0,1.8,19.1,233.0,369.77,290.74
2018,11,25,15,30,641.0,49.0,1.8,19.1,192.0,329.44,256.25
2018,11,25,15,45,524.5,46.0,1.35,17.7,146.5,265.65,203.61
2018,11,25,16,0,408.0,43.0,0.9,16.3,101.0,205.34,153.11
2018,11,25,16,15,274.0,32.0,0.95,15.75,65.0,137.83,94.49
2018,11,25,16,30,140.0,21.0,1.0,15.2,29.0,71.71,0.0
2018,11,25,16,45,70.0,10.5,1.05,14.7,14.5,27.41,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.5,1.1,8.75,2.5,0.0,0.0
2018,11,26,7,0,24.0,5.0,1.1,8.7,5.0,4.91,0.0
2018,11,26,7,15,72.5,18.0,1.2,9.55,23.0,17.69,0.0
2018,11,26,7,30,121.0,31.0,1.3,10.4,41.0,25.71,14.01
2018,11,26,7,45,176.5,45.0,1.4,11.2,69.5,34.48,24.41
2018,11,26,8,0,232.0,59.0,1.5,12.0,98.0,44.39,33.78
2018,11,26,8,15,257.5,73.0,1.45,12.65,127.5,55.75,44.19
2018,11,26,8,30,283.0,87.0,1.4,13.3,157.0,83.22,56.49
2018,11,26,8,45,300.5,100.5,1.35,13.9,186.5,114.8,79.15
2018,11,26,9,0,318.0,114.0,1.3,14.5,216.0,144.2,101.97
2018,11,26,9,15,320.5,128.5,1.35,15.35,241.0,172.83,125.78
2018,11,26,9,30,323.0,143.0,1.4,16.2,266.0,201.3,149.79
2018,11,26,9,45,312.0,157.5,1.45,17.0,284.5,225.95,171.07
2018,11,26,10,0,301.0,172.0,1.5,17.8,303.0,249.3,190.92
2018,11,26,10,15,372.0,169.0,1.5,18.25,339.5,283.45,217.63
2018,11,26,10,30,443.0,166.0,1.5,18.7,376.0,320.8,246.96
2018,11,26,10,45,453.5,170.0,1.45,19.15,392.0,344.49,266.16
2018,11,26,11,0,464.0,174.0,1.4,19.6,408.0,367.65,284.63
2018,11,26,11,15,449.5,180.5,1.35,19.9,410.5,381.11,295.58
2018,11,26,11,30,435.0,187.0,1.3,20.2,413.0,392.7,304.81
2018,11,26,11,45,352.0,206.0,1.25,20.5,389.5,378.72,294.21
2018,11,26,12,0,269.0,225.0,1.2,20.8,366.0,362.48,281.59
2018,11,26,12,15,337.5,208.0,1.2,21.0,383.5,387.41,301.36
2018,11,26,12,30,406.0,191.0,1.2,21.2,401.0,415.7,323.28
2018,11,26,12,45,366.0,192.0,1.2,21.4,377.5,396.33,308.59
2018,11,26,13,0,326.0,193.0,1.2,21.6,354.0,378.65,295.28
2018,11,26,13,15,414.5,165.5,1.2,21.55,362.0,405.13,316.71
2018,11,26,13,30,503.0,138.0,1.2,21.5,370.0,425.39,333.05
2018,11,26,13,45,330.0,144.5,1.15,21.45,293.5,332.25,261.32
2018,11,26,14,0,157.0,151.0,1.1,21.4,217.0,241.27,189.99
2018,11,26,14,15,139.0,141.0,1.0,20.95,196.0,220.75,174.43
2018,11,26,14,30,121.0,131.0,0.9,20.5,175.0,200.27,158.37
2018,11,26,14,45,110.0,122.0,0.75,20.05,158.5,184.58,145.89
2018,11,26,15,0,99.0,113.0,0.6,19.6,142.0,169.13,133.38
2018,11,26,15,15,124.0,97.5,0.6,19.6,128.5,162.13,127.3
2018,11,26,15,30,149.0,82.0,0.6,19.6,115.0,158.57,123.32
2018,11,26,15,45,95.0,66.0,0.65,18.6,85.5,112.04,85.31
2018,11,26,16,0,41.0,50.0,0.7,17.6,56.0,69.17,50.14
2018,11,26,16,15,39.0,34.5,0.75,17.3,38.5,55.36,36.08
2018,11,26,16,30,37.0,19.0,0.8,17.0,21.0,33.0,0.0
2018,11,26,16,45,18.5,9.5,0.8,16.65,10.5,13.83,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,6,45,8.5,2.0,1.1,10.8,2.0,0.0,0.0
2018,11,27,7,0,17.0,4.0,1.1,10.9,4.0,3.93,0.0
2018,11,27,7,15,16.5,16.5,1.0,11.25,17.0,16.22,0.0
2018,11,27,7,30,16.0,29.0,0.9,11.6,30.0,26.49,13.9
2018,11,27,7,45,35.5,45.0,0.85,11.95,50.0,40.3,29.27
2018,11,27,8,0,55.0,61.0,0.8,12.3,70.0,51.51,39.97
2018,11,27,8,15,59.0,76.5,0.95,12.8,88.5,67.05,54.14
2018,11,27,8,30,63.0,92.0,1.1,13.3,107.0,84.72,64.62
2018,11,27,8,45,39.0,103.5,1.25,13.75,113.5,96.97,75.21
2018,11,27,9,0,15.0,115.0,1.4,14.2,120.0,109.2,86.29
2018,11,27,9,15,39.5,134.5,1.4,14.5,149.0,130.15,102.55
2018,11,27,9,30,64.0,154.0,1.4,14.8,178.0,155.67,122.6
2018,11,27,9,45,63.5,164.5,1.45,15.1,190.0,168.96,133.49
2018,11,27,10,0,63.0,175.0,1.5,15.4,202.0,182.06,144.18
2018,11,27,10,15,56.5,181.5,1.5,15.6,207.0,189.42,150.25
2018,11,27,10,30,50.0,188.0,1.5,15.8,212.0,196.14,155.71
2018,11,27,10,45,49.0,195.0,1.5,16.0,219.0,204.97,162.73
2018,11,27,11,0,48.0,202.0,1.5,16.2,226.0,213.65,169.56
2018,11,27,11,15,30.0,192.0,1.55,16.3,207.0,198.39,157.35
2018,11,27,11,30,12.0,182.0,1.6,16.4,188.0,181.25,143.55
2018,11,27,11,45,29.0,196.5,1.7,16.5,211.5,205.42,163.1
2018,11,27,12,0,46.0,211.0,1.8,16.6,235.0,229.78,182.63
2018,11,27,12,15,46.5,196.0,1.9,16.6,220.0,216.9,172.52
2018,11,27,12,30,47.0,181.0,2.0,16.6,205.0,203.62,162.17
