Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,12,45,34.5,162.0,2.1,16.65,179.5,178.89,142.33
2018,11,27,13,0,22.0,143.0,2.2,16.7,154.0,153.68,121.94
2018,11,27,13,15,17.5,139.0,2.25,16.7,147.5,145.28,115.22
2018,11,27,13,30,13.0,135.0,2.3,16.7,141.0,139.12,110.29
2018,11,27,13,45,23.0,135.5,2.3,16.75,145.5,148.38,118.16
2018,11,27,14,0,33.0,136.0,2.3,16.8,150.0,154.89,123.73
2018,11,27,14,15,31.5,128.5,2.2,16.7,141.0,146.81,117.25
2018,11,27,14,30,30.0,121.0,2.1,16.6,132.0,138.73,110.73
2018,11,27,14,45,20.5,99.0,2.0,16.5,106.0,110.84,87.68
2018,11,27,15,0,11.0,77.0,1.9,16.4,80.0,80.59,62.45
2018,11,27,15,15,8.0,59.5,1.9,16.4,61.5,61.32,46.21
2018,11,27,15,30,5.0,42.0,1.9,16.4,43.0,42.6,30.3
2018,11,27,15,45,4.5,31.0,1.6,15.85,32.0,31.63,20.87
2018,11,27,16,0,4.0,20.0,1.3,15.3,21.0,20.68,11.42
2018,11,27,16,15,6.0,12.5,1.2,15.1,13.0,14.02,5.09
2018,11,27,16,30,8.0,5.0,1.1,14.9,5.0,7.39,0.0
2018,11,27,16,45,4.0,2.5,1.0,14.75,2.5,3.42,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.4,14.35,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.5,2.0,0.0,0.0
2018,11,28,7,15,7.0,3.5,0.3,14.75,3.5,3.44,0.0
2018,11,28,7,30,0.0,5.0,0.4,15.0,5.0,4.82,0.0
2018,11,28,7,45,10.0,15.5,0.45,15.2,17.0,15.07,7.28
2018,11,28,8,0,20.0,26.0,0.5,15.4,29.0,25.31,16.61
2018,11,28,8,15,11.0,19.5,0.6,15.6,21.0,18.97,11.22
2018,11,28,8,30,2.0,13.0,0.7,15.8,13.0,12.63,5.07
2018,11,28,8,45,16.5,32.0,0.8,15.95,37.0,32.67,21.55
2018,11,28,9,0,31.0,51.0,0.9,16.1,61.0,53.34,38.33
2018,11,28,9,15,25.0,53.0,0.9,16.3,61.5,55.6,40.48
2018,11,28,9,30,19.0,55.0,0.9,16.5,62.0,57.29,42.15
2018,11,28,9,45,9.5,49.0,0.9,16.65,52.5,49.97,36.32
2018,11,28,10,0,0.0,43.0,0.9,16.8,43.0,41.53,29.45
2018,11,28,10,15,0.5,58.5,1.0,17.05,58.5,56.7,42.05
2018,11,28,10,30,1.0,74.0,1.1,17.3,74.0,71.92,54.56
2018,11,28,10,45,33.5,130.0,1.2,17.5,146.5,138.07,108.41
2018,11,28,11,0,66.0,186.0,1.3,17.7,219.0,206.13,162.71
2018,11,28,11,15,81.5,192.0,1.35,17.85,233.5,221.44,174.68
2018,11,28,11,30,97.0,198.0,1.4,18.0,248.0,237.33,187.32
2018,11,28,11,45,112.5,210.0,1.5,18.1,268.0,261.02,206.16
2018,11,28,12,0,128.0,222.0,1.6,18.2,288.0,284.08,224.43
2018,11,28,12,15,100.5,209.5,1.75,18.2,261.0,258.31,204.4
2018,11,28,12,30,73.0,197.0,1.9,18.2,234.0,233.32,184.87
2018,11,28,12,45,53.0,191.0,2.0,18.2,217.5,218.05,172.84
2018,11,28,13,0,33.0,185.0,2.1,18.2,201.0,202.34,160.32
2018,11,28,13,15,30.0,168.0,2.25,18.1,182.0,184.28,146.17
2018,11,28,13,30,27.0,151.0,2.4,18.0,163.0,165.91,131.64
2018,11,28,13,45,51.5,154.0,2.55,17.9,175.5,182.98,146.1
2018,11,28,14,0,76.0,157.0,2.7,17.8,188.0,199.87,160.29
2018,11,28,14,15,145.5,148.5,2.75,17.65,202.5,231.71,186.9
2018,11,28,14,30,215.0,140.0,2.8,17.5,217.0,261.79,211.59
2018,11,28,14,45,236.5,123.5,2.85,17.4,200.0,251.74,203.35
2018,11,28,15,0,258.0,107.0,2.9,17.3,183.0,239.9,193.32
2018,11,28,15,15,259.0,92.0,2.9,17.3,158.5,218.98,175.25
2018,11,28,15,30,260.0,77.0,2.9,17.3,134.0,197.15,155.82
2018,11,28,15,45,215.5,63.0,2.6,16.7,103.5,158.54,122.79
2018,11,28,16,0,171.0,49.0,2.3,16.1,73.0,122.15,91.2
2018,11,28,16,15,113.0,34.0,2.35,15.75,47.5,82.74,55.2
2018,11,28,16,30,55.0,19.0,2.4,15.4,22.0,40.77,0.0
2018,11,28,16,45,27.5,9.5,2.4,15.05,11.0,15.95,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.85,16.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.1,16.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,14.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.35,14.1,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.4,14.1,2.0,0.0,0.0
2018,11,29,7,15,1.0,11.5,5.45,14.15,11.5,11.3,0.0
2018,11,29,7,30,2.0,21.0,5.5,14.2,21.0,20.22,7.8
2018,11,29,7,45,11.0,35.5,5.6,14.25,37.0,32.83,22.31
2018,11,29,8,0,20.0,50.0,5.7,14.3,53.0,45.47,34.2
2018,11,29,8,15,36.5,60.5,5.7,14.35,68.5,54.86,42.97
2018,11,29,8,30,53.0,71.0,5.7,14.4,84.0,67.3,50.12
2018,11,29,8,45,32.0,64.0,5.7,14.45,72.0,63.17,46.91
2018,11,29,9,0,11.0,57.0,5.7,14.5,60.0,56.55,42.13
2018,11,29,9,15,8.5,69.5,5.65,14.5,72.0,68.61,52.48
2018,11,29,9,30,6.0,82.0,5.6,14.5,84.0,80.23,62.36
2018,11,29,9,45,5.0,88.0,5.5,14.5,90.0,86.0,67.2
2018,11,29,10,0,4.0,94.0,5.4,14.5,96.0,91.69,71.92
2018,11,29,10,15,2.0,71.5,5.3,14.5,72.5,69.79,53.46
2018,11,29,10,30,0.0,49.0,5.2,14.5,49.0,47.34,34.51
2018,11,29,10,45,2.0,55.5,5.15,14.55,56.5,54.42,40.42
2018,11,29,11,0,4.0,62.0,5.1,14.6,64.0,61.62,46.43
2018,11,29,11,15,2.0,66.5,5.05,14.65,67.5,65.19,49.38
2018,11,29,11,30,0.0,71.0,5.0,14.7,71.0,68.65,52.24
2018,11,29,11,45,25.0,93.5,5.0,14.8,106.5,103.25,81.29
2018,11,29,12,0,50.0,116.0,5.0,14.9,142.0,138.47,110.74
2018,11,29,12,15,70.0,132.5,4.9,14.9,168.5,168.14,135.48
2018,11,29,12,30,90.0,149.0,4.8,14.9,195.0,196.77,159.28
2018,11,29,12,45,50.5,136.5,4.75,14.9,162.0,161.68,130.1
2018,11,29,13,0,11.0,124.0,4.7,14.9,129.0,126.52,100.64
2018,11,29,13,15,35.0,141.0,4.55,14.9,157.0,159.2,128.15
2018,11,29,13,30,59.0,158.0,4.4,14.9,185.0,190.35,154.2
2018,11,29,13,45,190.5,144.0,4.25,14.9,224.0,255.1,208.87
2018,11,29,14,0,322.0,130.0,4.1,14.9,263.0,314.27,257.95
2018,11,29,14,15,407.5,117.0,3.9,14.8,271.5,341.63,280.32
2018,11,29,14,30,493.0,104.0,3.7,14.7,280.0,365.11,299.04
2018,11,29,14,45,362.0,104.5,3.5,14.65,226.0,295.74,241.74
2018,11,29,15,0,231.0,105.0,3.3,14.6,172.0,224.82,182.94
2018,11,29,15,15,169.5,85.0,3.3,14.6,130.5,171.65,138.4
2018,11,29,15,30,108.0,65.0,3.3,14.6,89.0,115.58,91.1
2018,11,29,15,45,145.0,54.0,2.6,14.15,78.5,120.42,93.48
2018,11,29,16,0,182.0,43.0,1.9,13.7,68.0,123.9,93.22
2018,11,29,16,15,103.0,28.5,1.9,13.55,41.5,71.46,47.04
2018,11,29,16,30,24.0,14.0,1.9,13.4,15.0,22.54,0.0
2018,11,29,16,45,12.0,7.0,1.85,13.25,7.5,9.75,0.0
2018,11,29,17,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,45,5.0,0.5,1.7,10.0,0.5,0.0,0.0
2018,11,30,7,0,10.0,1.0,1.7,10.0,1.0,0.0,0.0
2018,11,30,7,15,42.0,14.0,1.9,10.55,16.5,13.76,0.0
2018,11,30,7,30,74.0,27.0,2.1,11.1,32.0,22.5,8.57
2018,11,30,7,45,158.5,40.5,2.35,11.7,62.0,33.24,22.85
2018,11,30,8,0,243.0,54.0,2.6,12.3,92.0,40.82,30.38
2018,11,30,8,15,274.0,67.0,2.8,12.6,122.0,49.69,38.69
2018,11,30,8,30,305.0,80.0,3.0,12.9,152.0,74.43,49.94
2018,11,30,8,45,338.0,91.5,3.15,13.25,184.5,103.2,68.72
2018,11,30,9,0,371.0,103.0,3.3,13.6,217.0,134.58,92.26
2018,11,30,9,15,414.5,110.0,3.35,13.9,251.5,166.3,117.34
2018,11,30,9,30,458.0,117.0,3.4,14.2,286.0,201.02,146.01
2018,11,30,9,45,530.0,115.0,3.4,14.55,326.5,237.65,175.95
2018,11,30,10,0,602.0,113.0,3.4,14.9,367.0,278.93,210.26
2018,11,30,10,15,716.5,96.0,3.4,15.1,415.5,323.47,246.78
2018,11,30,10,30,831.0,79.0,3.4,15.3,464.0,375.39,289.6
2018,11,30,10,45,840.5,80.0,3.35,15.55,482.0,406.72,317.24
2018,11,30,11,0,850.0,81.0,3.3,15.8,500.0,436.44,343.04
2018,11,30,11,15,854.0,81.5,3.35,15.9,510.0,461.43,364.97
2018,11,30,11,30,858.0,82.0,3.4,16.0,520.0,484.21,384.72
2018,11,30,11,45,858.5,83.0,3.4,16.1,523.0,503.45,401.24
2018,11,30,12,0,859.0,84.0,3.4,16.2,526.0,520.14,415.43
2018,11,30,12,15,857.5,83.0,3.45,16.25,521.0,531.13,425.19
2018,11,30,12,30,856.0,82.0,3.5,16.3,516.0,539.38,432.63
2018,11,30,12,45,852.5,80.5,3.5,16.3,504.0,543.26,436.49
2018,11,30,13,0,849.0,79.0,3.5,16.3,492.0,544.33,438.03
2018,11,30,13,15,840.5,77.0,3.45,16.2,472.5,539.39,434.82
2018,11,30,13,30,832.0,75.0,3.4,16.1,453.0,531.7,429.31
2018,11,30,13,45,819.0,73.5,3.35,16.05,427.5,519.53,420.01
2018,11,30,14,0,806.0,72.0,3.3,16.0,402.0,504.89,408.52
2018,11,30,14,15,786.0,69.0,3.2,15.85,370.0,482.74,390.92
2018,11,30,14,30,766.0,66.0,3.1,15.7,338.0,458.64,371.35
2018,11,30,14,45,737.0,62.5,3.05,15.5,301.5,427.99,346.22
2018,11,30,15,0,708.0,59.0,3.0,15.3,265.0,396.22,319.48
2018,11,30,15,15,662.5,55.0,3.0,15.3,225.0,355.98,285.04
2018,11,30,15,30,617.0,51.0,3.0,15.3,185.0,318.44,251.8
2018,11,30,15,45,546.5,45.0,2.3,14.25,144.5,268.27,208.11
2018,11,30,16,0,476.0,39.0,1.6,13.2,104.0,221.03,165.73
2018,11,30,16,15,350.5,30.0,1.5,12.6,68.5,157.24,106.22
2018,11,30,16,30,225.0,21.0,1.4,12.0,33.0,92.84,0.0
2018,11,30,16,45,112.5,10.5,1.35,11.4,16.5,37.13,0.0
2018,11,30,17,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.5,2.5,11.5,0.5,0.0,0.0
2018,12,1,7,0,2.0,1.0,2.4,11.5,1.0,0.0,0.0
2018,12,1,7,15,2.0,7.0,2.55,11.75,7.0,6.88,0.0
2018,12,1,7,30,2.0,13.0,2.7,12.0,13.0,12.54,1.6
2018,12,1,7,45,1.0,24.5,2.85,12.25,24.5,23.65,14.51
2018,12,1,8,0,0.0,36.0,3.0,12.5,36.0,34.77,24.99
2018,12,1,8,15,48.0,53.5,2.95,12.65,64.5,46.53,35.85
2018,12,1,8,30,96.0,71.0,2.9,12.8,93.0,65.53,47.98
2018,12,1,8,45,73.5,87.0,2.85,12.9,106.0,82.91,62.33
2018,12,1,9,0,51.0,103.0,2.8,13.0,119.0,100.89,78.23
2018,12,1,9,15,66.5,115.5,3.0,13.1,138.5,117.86,91.87
2018,12,1,9,30,82.0,128.0,3.2,13.2,158.0,134.08,105.03
2018,12,1,9,45,46.0,122.0,3.4,13.35,139.0,126.19,99.87
2018,12,1,10,0,10.0,116.0,3.6,13.5,120.0,113.85,90.59
2018,12,1,10,15,25.5,124.0,3.75,13.55,135.5,126.25,100.58
2018,12,1,10,30,41.0,132.0,3.9,13.6,151.0,140.65,112.34
2018,12,1,10,45,228.5,152.5,4.1,13.7,264.0,233.74,187.36
2018,12,1,11,0,416.0,173.0,4.3,13.8,377.0,339.46,272.41
2018,12,1,11,15,507.0,160.0,4.35,13.95,413.5,379.98,305.55
2018,12,1,11,30,598.0,147.0,4.4,14.1,450.0,424.38,341.99
2018,12,1,11,45,408.5,161.5,4.5,14.25,369.0,359.2,291.05
2018,12,1,12,0,219.0,176.0,4.6,14.4,288.0,285.15,231.48
2018,12,1,12,15,241.0,144.0,4.6,14.4,266.5,269.07,219.46
2018,12,1,12,30,263.0,112.0,4.6,14.4,245.0,255.21,209.07
2018,12,1,12,45,504.0,105.0,4.6,14.45,352.0,381.74,313.59
2018,12,1,13,0,745.0,98.0,4.6,14.5,459.0,506.98,414.22
2018,12,1,13,15,496.0,118.0,4.55,14.45,354.5,396.59,325.22
2018,12,1,13,30,247.0,138.0,4.5,14.4,250.0,277.58,227.7
2018,12,1,13,45,434.5,116.5,4.45,14.35,299.5,359.0,295.76
2018,12,1,14,0,622.0,95.0,4.4,14.3,349.0,433.76,356.56
2018,12,1,14,15,603.5,94.5,4.3,14.1,325.0,417.7,343.11
2018,12,1,14,30,585.0,94.0,4.2,13.9,301.0,400.14,328.44
2018,12,1,14,45,586.5,86.0,4.1,13.75,274.5,382.76,313.53
2018,12,1,15,0,588.0,78.0,4.0,13.6,248.0,363.44,296.42
2018,12,1,15,15,536.5,71.0,4.0,13.6,208.5,320.58,259.61
2018,12,1,15,30,485.0,64.0,4.0,13.6,169.0,278.66,222.86
2018,12,1,15,45,417.0,57.0,3.4,12.9,133.0,231.89,181.9
2018,12,1,16,0,349.0,50.0,2.8,12.2,97.0,189.14,143.47
2018,12,1,16,15,231.0,37.0,2.55,11.85,63.5,128.58,87.37
2018,12,1,16,30,113.0,24.0,2.3,11.5,30.0,66.18,0.0
2018,12,1,16,45,56.5,12.0,2.1,11.2,15.0,25.21,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,0.75,6.4,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,0.7,6.4,2.0,0.0,0.0
2018,12,2,7,15,94.5,14.0,0.65,6.9,19.0,13.76,0.0
2018,12,2,7,30,165.0,25.0,0.6,7.4,36.0,19.61,4.71
2018,12,2,7,45,236.5,37.0,0.55,7.85,66.0,28.47,18.95
2018,12,2,8,0,308.0,49.0,0.5,8.3,96.0,36.99,27.48
2018,12,2,8,15,406.5,57.0,0.45,8.75,138.5,42.31,32.69
2018,12,2,8,30,505.0,65.0,0.4,9.2,181.0,67.11,40.55
2018,12,2,8,45,634.5,61.0,0.35,9.7,234.0,98.46,54.13
2018,12,2,9,0,764.0,57.0,0.3,10.2,287.0,143.22,82.83
2018,12,2,9,15,790.5,59.5,0.45,10.55,323.0,184.02,116.25
2018,12,2,9,30,817.0,62.0,0.6,10.9,359.0,225.77,152.54
2018,12,2,9,45,835.0,64.0,0.7,11.25,390.0,265.6,188.31
2018,12,2,10,0,853.0,66.0,0.8,11.6,421.0,305.16,223.89
2018,12,2,10,15,866.5,67.0,0.8,11.8,446.0,343.8,258.26
2018,12,2,10,30,880.0,68.0,0.8,12.0,471.0,379.12,289.36
2018,12,2,10,45,888.0,69.0,0.85,12.25,489.0,411.0,317.36
2018,12,2,11,0,896.0,70.0,0.9,12.5,507.0,441.04,343.29
2018,12,2,11,15,899.5,70.5,0.9,12.8,517.0,466.61,364.91
2018,12,2,11,30,903.0,71.0,0.9,13.1,527.0,489.81,384.17
2018,12,2,11,45,905.0,70.5,0.95,13.45,530.0,508.81,400.08
2018,12,2,12,0,907.0,70.0,1.0,13.8,533.0,525.16,413.65
2018,12,2,12,15,905.5,70.0,1.1,13.95,528.5,537.5,424.58
2018,12,2,12,30,904.0,70.0,1.2,14.1,524.0,546.98,433.14
2018,12,2,12,45,899.5,69.0,1.25,14.3,512.0,550.94,436.98
2018,12,2,13,0,895.0,68.0,1.3,14.5,500.0,551.97,438.47
2018,12,2,13,15,879.0,68.5,1.3,14.45,479.0,545.57,434.25
2018,12,2,13,30,863.0,69.0,1.3,14.4,458.0,536.4,427.79
2018,12,2,13,45,768.5,80.5,1.3,14.4,412.0,497.09,397.82
2018,12,2,14,0,674.0,92.0,1.3,14.4,366.0,456.18,366.35
2018,12,2,14,15,548.5,103.5,1.25,14.2,315.0,398.31,321.18
2018,12,2,14,30,423.0,115.0,1.2,14.0,264.0,340.08,275.05
2018,12,2,14,45,325.5,112.0,1.15,13.8,219.5,284.78,230.69
2018,12,2,15,0,228.0,109.0,1.1,13.6,175.0,227.0,183.64
2018,12,2,15,15,209.5,94.5,1.1,13.6,148.0,199.25,160.32
2018,12,2,15,30,191.0,80.0,1.1,13.6,121.0,171.75,136.56
2018,12,2,15,45,150.5,64.5,0.95,12.55,92.5,135.29,105.59
2018,12,2,16,0,110.0,49.0,0.8,11.5,64.0,100.78,75.83
2018,12,2,16,15,88.5,33.5,0.9,11.0,42.5,74.33,49.35
2018,12,2,16,30,67.0,18.0,1.0,10.5,21.0,42.26,0.0
2018,12,2,16,45,33.5,9.0,1.05,10.0,10.5,16.78,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,4.25,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,4.3,2.0,0.0,0.0
2018,12,3,7,15,85.5,14.0,1.35,5.15,18.0,13.76,0.0
2018,12,3,7,30,147.0,25.0,1.5,6.0,34.0,19.68,3.29
2018,12,3,7,45,223.0,37.0,1.65,6.9,63.5,28.55,18.9
2018,12,3,8,0,299.0,49.0,1.8,7.8,93.0,37.08,27.51
2018,12,3,8,15,374.5,57.5,1.8,8.4,130.5,42.53,32.83
2018,12,3,8,30,450.0,66.0,1.8,9.0,168.0,64.83,40.54
2018,12,3,8,45,594.0,62.0,1.85,9.65,223.0,94.34,52.68
2018,12,3,9,0,738.0,58.0,1.9,10.3,278.0,138.76,80.71
2018,12,3,9,15,766.0,60.5,1.95,10.95,314.0,178.61,113.31
2018,12,3,9,30,794.0,63.0,2.0,11.6,350.0,219.58,148.9
2018,12,3,9,45,808.0,66.5,2.0,12.25,380.0,258.89,184.37
2018,12,3,10,0,822.0,70.0,2.0,12.9,410.0,297.71,219.34
2018,12,3,10,15,840.5,70.5,2.05,13.1,436.0,334.4,252.53
2018,12,3,10,30,859.0,71.0,2.1,13.3,462.0,370.41,284.68
2018,12,3,10,45,869.0,71.5,2.1,13.5,480.0,403.68,314.09
2018,12,3,11,0,879.0,72.0,2.1,13.7,498.0,433.57,340.21
2018,12,3,11,15,825.5,86.5,2.1,13.85,493.5,446.9,353.22
2018,12,3,11,30,772.0,101.0,2.1,14.0,489.0,456.68,362.78
2018,12,3,11,45,776.0,100.5,2.1,14.15,492.5,474.69,378.2
2018,12,3,12,0,780.0,100.0,2.1,14.3,496.0,490.52,391.56
2018,12,3,12,15,809.0,92.0,2.1,14.35,500.0,509.18,407.1
2018,12,3,12,30,838.0,84.0,2.1,14.4,504.0,525.82,420.88
2018,12,3,12,45,854.0,79.0,2.05,14.5,498.0,536.42,429.51
2018,12,3,13,0,870.0,74.0,2.0,14.6,492.0,544.35,435.94
2018,12,3,13,15,858.0,72.5,1.95,14.6,471.5,538.32,431.64
2018,12,3,13,30,846.0,71.0,1.9,14.6,451.0,529.51,425.11
2018,12,3,13,45,736.0,84.0,1.85,14.6,401.0,482.28,388.47
2018,12,3,14,0,626.0,97.0,1.8,14.6,351.0,435.56,351.86
2018,12,3,14,15,351.0,112.0,1.65,14.4,252.5,304.57,247.49
2018,12,3,14,30,76.0,127.0,1.5,14.2,154.0,167.63,135.34
2018,12,3,14,45,113.0,117.5,1.3,13.95,152.5,179.65,145.75
2018,12,3,15,0,150.0,108.0,1.1,13.7,151.0,185.3,150.01
2018,12,3,15,15,110.5,94.5,1.1,13.7,123.5,151.71,121.69
2018,12,3,15,30,71.0,81.0,1.1,13.7,96.0,119.82,94.7
2018,12,3,15,45,40.5,63.5,1.15,12.65,71.5,83.7,64.32
2018,12,3,16,0,10.0,46.0,1.2,11.6,47.0,50.89,36.54
2018,12,3,16,15,14.5,30.0,1.25,11.3,31.0,37.38,22.67
2018,12,3,16,30,19.0,14.0,1.3,11.0,15.0,21.11,0.0
2018,12,3,16,45,9.5,7.0,1.35,10.65,7.5,9.12,0.0
2018,12,3,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.0,8.15,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.0,8.1,2.0,0.0,0.0
2018,12,4,7,15,18.0,4.0,2.15,8.45,4.0,3.93,0.0
2018,12,4,7,30,18.0,5.0,2.3,8.8,6.0,4.39,0.0
2018,12,4,7,45,9.0,6.0,2.45,9.15,6.5,5.8,0.0
2018,12,4,8,0,0.0,7.0,2.6,9.5,7.0,6.74,0.34
2018,12,4,8,15,0.0,8.0,2.65,10.0,8.0,7.71,1.3
2018,12,4,8,30,0.0,9.0,2.7,10.5,9.0,8.67,1.86
2018,12,4,8,45,11.5,45.5,2.7,11.0,49.0,44.6,32.5
2018,12,4,9,0,23.0,82.0,2.7,11.5,89.0,79.17,61.5
2018,12,4,9,15,35.0,110.0,2.75,12.05,122.0,107.21,84.61
2018,12,4,9,30,47.0,138.0,2.8,12.6,155.0,136.45,108.55
2018,12,4,9,45,31.5,127.5,2.85,13.2,139.5,126.94,100.97
2018,12,4,10,0,16.0,117.0,2.9,13.8,124.0,116.29,92.34
2018,12,4,10,15,8.0,89.0,2.95,14.15,92.5,88.4,69.06
2018,12,4,10,30,0.0,61.0,3.0,14.5,61.0,58.96,44.34
2018,12,4,10,45,0.0,64.5,3.0,14.9,64.5,62.35,47.09
2018,12,4,11,0,0.0,68.0,3.0,15.3,68.0,65.74,49.8
2018,12,4,11,15,0.0,70.0,3.0,15.5,70.0,67.68,51.34
2018,12,4,11,30,0.0,72.0,3.0,15.7,72.0,69.62,52.88
2018,12,4,11,45,0.0,76.0,3.0,15.9,76.0,73.5,56.05
2018,12,4,12,0,0.0,80.0,3.0,16.1,80.0,77.37,59.22
2018,12,4,12,15,0.0,86.5,2.7,16.05,86.5,83.68,64.47
2018,12,4,12,30,0.0,93.0,2.4,16.0,93.0,90.01,69.74
2018,12,4,12,45,0.0,90.0,2.1,15.95,90.0,87.1,67.37
2018,12,4,13,0,0.0,87.0,1.8,15.9,87.0,84.19,65.01
2018,12,4,13,15,0.0,82.5,1.7,15.65,82.5,79.79,61.49
2018,12,4,13,30,0.0,78.0,1.6,15.4,78.0,75.43,57.99
2018,12,4,13,45,0.0,74.5,1.45,15.2,74.5,72.03,55.28
2018,12,4,14,0,0.0,71.0,1.3,15.0,71.0,68.64,52.56
2018,12,4,14,15,0.0,66.0,1.35,14.65,66.0,63.79,48.64
2018,12,4,14,30,0.0,61.0,1.4,14.3,61.0,58.95,44.68
2018,12,4,14,45,0.0,62.5,1.4,14.0,62.5,60.41,46.0
2018,12,4,15,0,0.0,64.0,1.4,13.7,64.0,62.13,47.51
2018,12,4,15,15,0.0,53.5,1.4,13.7,53.5,51.71,38.55
2018,12,4,15,30,0.0,43.0,1.4,13.7,43.0,41.53,29.74
2018,12,4,15,45,0.0,34.0,1.5,12.8,34.0,32.83,22.17
2018,12,4,16,0,0.0,25.0,1.6,11.9,25.0,24.13,14.48
2018,12,4,16,15,9.0,17.5,1.6,11.55,18.0,19.76,9.27
2018,12,4,16,30,18.0,10.0,1.6,11.2,11.0,15.79,0.0
2018,12,4,16,45,9.0,5.0,1.6,10.9,5.5,7.03,0.0
2018,12,4,17,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,6,45,1.5,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,5,7,0,3.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,7,15,3.0,3.0,1.75,10.8,3.0,2.95,0.0
2018,12,5,7,30,3.0,6.0,1.8,11.0,6.0,5.83,0.0
2018,12,5,7,45,4.5,19.5,1.85,11.25,20.0,18.82,10.07
2018,12,5,8,0,6.0,33.0,1.9,11.5,34.0,31.87,22.41
2018,12,5,8,15,18.5,57.0,1.95,11.75,61.0,51.61,40.38
2018,12,5,8,30,31.0,81.0,2.0,12.0,88.0,72.53,55.78
2018,12,5,8,45,19.5,69.5,2.1,12.25,74.0,66.03,50.28
2018,12,5,9,0,8.0,58.0,2.2,12.5,60.0,56.98,42.99
2018,12,5,9,15,4.0,54.5,2.2,12.95,55.5,53.29,39.95
2018,12,5,9,30,0.0,51.0,2.2,13.4,51.0,49.27,36.59
2018,12,5,9,45,45.5,89.0,2.25,13.8,107.5,95.64,74.14
2018,12,5,10,0,91.0,127.0,2.3,14.2,164.0,143.75,112.96
2018,12,5,10,15,255.0,138.0,2.25,14.55,251.0,208.2,162.44
2018,12,5,10,30,419.0,149.0,2.2,14.9,338.0,284.55,222.05
2018,12,5,10,45,552.5,129.0,2.2,15.25,388.5,331.97,259.44
2018,12,5,11,0,686.0,109.0,2.2,15.6,439.0,384.32,301.1
2018,12,5,11,15,454.5,156.5,2.15,15.75,377.0,348.46,275.66
2018,12,5,11,30,223.0,204.0,2.1,15.9,315.0,299.16,238.05
2018,12,5,11,45,174.5,211.5,2.0,16.05,299.0,289.42,230.69
2018,12,5,12,0,126.0,219.0,1.9,16.2,283.0,277.53,221.17
2018,12,5,12,15,252.5,200.0,1.8,16.25,326.0,328.32,262.18
2018,12,5,12,30,379.0,181.0,1.7,16.3,369.0,378.97,302.48
2018,12,5,12,45,306.5,192.5,1.6,16.35,342.5,357.39,285.1
2018,12,5,13,0,234.0,204.0,1.5,16.4,316.0,334.27,266.68
2018,12,5,13,15,183.5,196.5,1.4,16.25,282.0,298.21,238.49
2018,12,5,13,30,133.0,189.0,1.3,16.1,248.0,265.18,212.38
2018,12,5,13,45,119.5,174.0,1.2,15.95,225.0,243.29,195.27
2018,12,5,14,0,106.0,159.0,1.1,15.8,202.0,221.0,177.62
2018,12,5,14,15,67.0,139.5,1.05,15.55,166.0,176.17,141.44
2018,12,5,14,30,28.0,120.0,1.0,15.3,130.0,136.43,108.97
2018,12,5,14,45,23.5,94.5,0.95,15.1,102.0,107.22,84.97
2018,12,5,15,0,19.0,69.0,0.9,14.9,74.0,77.97,60.56
2018,12,5,15,15,24.5,62.0,0.9,14.9,67.5,73.09,56.31
2018,12,5,15,30,30.0,55.0,0.9,14.9,61.0,67.97,51.6
2018,12,5,15,45,22.5,43.5,0.9,14.15,47.5,52.61,38.35
2018,12,5,16,0,15.0,32.0,0.9,13.4,34.0,37.51,25.19
2018,12,5,16,15,13.5,22.0,0.95,13.05,23.5,26.28,14.02
2018,12,5,16,30,12.0,12.0,1.0,12.7,13.0,14.9,0.0
2018,12,5,16,45,6.0,6.0,1.05,12.4,6.5,7.31,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,7,15,119.5,11.0,1.3,8.7,18.0,10.81,0.0
2018,12,6,7,30,239.0,22.0,1.5,9.2,36.0,17.96,0.0
2018,12,6,7,45,339.0,30.5,1.7,9.7,68.5,23.65,14.04
2018,12,6,8,0,439.0,39.0,1.9,10.2,101.0,29.12,20.07
2018,12,6,8,15,308.0,56.5,1.9,10.65,107.0,41.98,31.96
2018,12,6,8,30,177.0,74.0,1.9,11.1,113.0,64.3,46.48
2018,12,6,8,45,113.5,90.0,1.9,11.6,117.0,86.32,64.23
2018,12,6,9,0,50.0,106.0,1.9,12.1,121.0,101.85,79.33
2018,12,6,9,15,162.0,115.0,1.85,12.6,171.0,128.67,96.81
2018,12,6,9,30,274.0,124.0,1.8,13.1,221.0,164.74,122.66
2018,12,6,9,45,536.5,96.0,1.8,13.65,307.0,212.84,154.24
2018,12,6,10,0,799.0,68.0,1.8,14.2,393.0,282.78,205.97
2018,12,6,10,15,812.0,70.0,1.7,14.65,417.5,318.28,237.55
2018,12,6,10,30,825.0,72.0,1.6,15.1,442.0,352.83,267.84
2018,12,6,10,45,833.0,74.0,1.55,15.5,460.0,384.36,295.24
2018,12,6,11,0,841.0,76.0,1.5,15.9,478.0,414.26,320.64
2018,12,6,11,15,846.0,76.5,1.4,16.2,489.0,439.59,341.84
2018,12,6,11,30,851.0,77.0,1.3,16.5,500.0,462.81,360.79
2018,12,6,11,45,852.5,77.5,1.25,16.8,503.5,482.13,376.49
2018,12,6,12,0,854.0,78.0,1.2,17.1,507.0,498.97,389.9
2018,12,6,12,15,852.0,78.0,1.2,17.25,503.0,510.99,399.88
2018,12,6,12,30,850.0,78.0,1.2,17.4,499.0,520.32,407.61
2018,12,6,12,45,844.5,77.0,1.15,17.5,487.5,524.05,410.77
2018,12,6,13,0,839.0,76.0,1.1,17.6,476.0,525.0,411.7
2018,12,6,13,15,829.5,75.0,1.15,17.6,457.5,521.1,409.64
2018,12,6,13,30,820.0,74.0,1.2,17.6,439.0,514.52,405.4
2018,12,6,13,45,805.5,72.5,1.25,17.6,414.0,502.22,396.64
2018,12,6,14,0,791.0,71.0,1.3,17.6,389.0,487.53,385.8
2018,12,6,14,15,770.0,68.5,1.3,17.45,358.0,466.26,369.59
2018,12,6,14,30,749.0,66.0,1.3,17.3,327.0,443.09,351.5
2018,12,6,14,45,718.5,63.0,1.25,17.15,291.5,413.29,327.55
2018,12,6,15,0,688.0,60.0,1.2,17.0,256.0,382.43,302.11
2018,12,6,15,15,642.5,55.5,1.2,17.0,217.0,344.86,270.68
2018,12,6,15,30,597.0,51.0,1.2,17.0,178.0,306.08,237.4
2018,12,6,15,45,526.5,44.5,0.95,15.95,138.5,256.73,195.55
2018,12,6,16,0,456.0,38.0,0.7,14.9,99.0,210.3,154.87
2018,12,6,16,15,335.5,29.0,0.75,14.6,65.0,149.69,97.98
2018,12,6,16,30,215.0,20.0,0.8,14.3,31.0,87.61,0.0
2018,12,6,16,45,107.5,10.0,0.8,13.95,15.5,35.04,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,7,15,62.5,10.0,0.75,9.15,13.5,9.83,0.0
2018,12,7,7,30,125.0,20.0,0.8,9.4,27.0,15.7,0.0
2018,12,7,7,45,164.0,34.0,0.85,9.65,51.5,26.36,16.11
2018,12,7,8,0,203.0,48.0,0.9,9.9,76.0,36.6,26.67
2018,12,7,8,15,314.5,57.5,1.05,10.35,117.5,42.89,32.8
2018,12,7,8,30,426.0,67.0,1.2,10.8,159.0,59.7,38.99
2018,12,7,8,45,526.0,68.0,1.3,11.25,204.5,88.6,51.47
2018,12,7,9,0,626.0,69.0,1.4,11.7,250.0,125.47,74.32
2018,12,7,9,15,658.5,73.0,1.35,12.1,285.0,162.56,103.52
2018,12,7,9,30,691.0,77.0,1.3,12.5,320.0,201.37,136.22
2018,12,7,9,45,609.0,98.0,1.2,12.9,326.0,230.35,165.71
2018,12,7,10,0,527.0,119.0,1.1,13.3,332.0,251.55,187.99
2018,12,7,10,15,553.5,121.0,1.0,13.95,357.0,282.79,214.39
2018,12,7,10,30,580.0,123.0,0.9,14.6,382.0,313.95,240.25
2018,12,7,10,45,613.5,121.0,0.8,15.2,404.5,344.24,264.87
2018,12,7,11,0,647.0,119.0,0.7,15.8,427.0,374.93,289.26
2018,12,7,11,15,752.0,98.0,0.65,16.3,464.0,417.65,322.22
2018,12,7,11,30,857.0,77.0,0.6,16.8,501.0,463.57,357.03
2018,12,7,11,45,866.5,75.5,0.5,17.25,507.0,485.05,373.02
2018,12,7,12,0,876.0,74.0,0.4,17.7,513.0,503.73,386.61
2018,12,7,12,15,875.0,73.5,0.55,17.9,509.0,515.78,397.64
2018,12,7,12,30,874.0,73.0,0.7,18.1,505.0,525.08,406.45
2018,12,7,12,45,870.5,71.5,0.8,18.3,493.5,529.26,410.89
2018,12,7,13,0,867.0,70.0,0.9,18.5,482.0,530.62,413.06
2018,12,7,13,15,857.5,69.5,0.95,18.45,463.5,527.09,411.43
2018,12,7,13,30,848.0,69.0,1.0,18.4,445.0,522.44,408.75
2018,12,7,13,45,834.0,67.5,1.05,18.4,420.0,510.32,400.25
2018,12,7,14,0,820.0,66.0,1.1,18.4,395.0,495.71,389.63
2018,12,7,14,15,799.0,63.5,1.05,18.2,363.5,474.19,373.18
2018,12,7,14,30,778.0,61.0,1.0,18.0,332.0,450.7,354.82
2018,12,7,14,45,747.5,58.5,0.95,17.8,296.0,421.05,331.23
2018,12,7,15,0,717.0,56.0,0.9,17.6,260.0,390.3,306.09
2018,12,7,15,15,672.5,52.5,0.9,17.6,221.0,351.72,274.14
2018,12,7,15,30,628.0,49.0,0.9,17.6,182.0,313.31,241.36
2018,12,7,15,45,557.5,43.0,0.85,16.3,142.0,266.03,201.83
2018,12,7,16,0,487.0,37.0,0.8,15.0,102.0,219.34,161.34
2018,12,7,16,15,364.0,28.5,0.85,14.6,67.0,157.63,103.09
2018,12,7,16,30,241.0,20.0,0.9,14.2,32.0,94.49,0.0
2018,12,7,16,45,120.5,10.0,0.95,13.8,16.0,38.06,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
