Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,7,15,19.5,6.0,1.1,9.45,6.5,0.0,0.0
2018,12,18,7,30,39.0,12.0,1.1,10.0,13.0,11.8,0.0
2018,12,18,7,45,73.5,27.0,1.1,10.55,33.5,22.5,8.7
2018,12,18,8,0,108.0,42.0,1.1,11.1,54.0,34.36,23.87
2018,12,18,8,15,153.5,56.0,1.15,11.7,81.5,45.14,34.26
2018,12,18,8,30,199.0,70.0,1.2,12.3,109.0,55.61,43.97
2018,12,18,8,45,297.0,78.0,1.25,12.85,150.0,73.63,49.13
2018,12,18,9,0,395.0,86.0,1.3,13.4,191.0,104.46,67.26
2018,12,18,9,15,539.5,78.0,1.25,13.9,243.5,135.41,85.21
2018,12,18,9,30,684.0,70.0,1.2,14.4,296.0,177.15,114.23
2018,12,18,9,45,747.0,66.5,1.15,14.9,335.5,218.26,147.84
2018,12,18,10,0,810.0,63.0,1.1,15.4,375.0,260.46,183.13
2018,12,18,10,15,825.0,64.5,1.1,15.8,400.5,296.58,215.27
2018,12,18,10,30,840.0,66.0,1.1,16.2,426.0,331.92,246.36
2018,12,18,10,45,850.0,67.5,1.05,16.55,445.5,366.09,275.88
2018,12,18,11,0,860.0,69.0,1.0,16.9,465.0,396.9,302.05
2018,12,18,11,15,865.5,69.5,1.1,17.1,477.0,423.2,324.99
2018,12,18,11,30,871.0,70.0,1.2,17.3,489.0,447.39,345.85
2018,12,18,11,45,873.5,70.0,1.25,17.5,494.0,467.5,362.99
2018,12,18,12,0,876.0,70.0,1.3,17.7,499.0,485.15,377.9
2018,12,18,12,15,874.0,69.5,1.35,17.7,495.5,497.55,388.87
2018,12,18,12,30,872.0,69.0,1.4,17.7,492.0,507.21,397.55
2018,12,18,12,45,844.5,73.5,1.45,17.7,476.5,507.23,398.68
2018,12,18,13,0,817.0,78.0,1.5,17.7,461.0,503.77,397.03
2018,12,18,13,15,830.5,72.0,1.55,17.65,449.0,507.46,400.83
2018,12,18,13,30,844.0,66.0,1.6,17.6,437.0,506.88,401.19
2018,12,18,13,45,829.0,65.0,1.65,17.6,413.0,497.37,394.34
2018,12,18,14,0,814.0,64.0,1.7,17.6,389.0,483.89,384.26
2018,12,18,14,15,794.5,62.0,1.65,17.4,359.0,464.79,369.47
2018,12,18,14,30,775.0,60.0,1.6,17.2,329.0,443.65,352.69
2018,12,18,14,45,746.5,57.5,1.55,17.05,294.5,416.0,330.31
2018,12,18,15,0,718.0,55.0,1.5,16.9,260.0,387.1,306.31
2018,12,18,15,15,656.5,53.0,1.5,16.9,219.5,343.92,270.51
2018,12,18,15,30,595.0,51.0,1.5,16.9,179.0,303.89,236.37
2018,12,18,15,45,524.5,44.0,1.15,15.6,139.5,254.77,194.87
2018,12,18,16,0,454.0,37.0,0.8,14.3,100.0,208.44,154.58
2018,12,18,16,15,360.0,29.0,0.85,13.9,68.0,157.39,106.57
2018,12,18,16,30,266.0,21.0,0.9,13.5,36.0,104.21,0.0
2018,12,18,16,45,133.0,10.5,0.95,13.1,18.0,41.9,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,7,15,49.5,5.5,0.65,11.25,7.0,0.0,0.0
2018,12,19,7,30,99.0,11.0,0.6,11.5,14.0,10.81,0.0
2018,12,19,7,45,119.0,16.5,0.6,11.8,26.0,12.55,1.99
2018,12,19,8,0,139.0,22.0,0.6,12.1,38.0,16.34,8.35
2018,12,19,8,15,102.5,30.5,0.7,12.55,45.0,25.39,16.8
2018,12,19,8,30,66.0,39.0,0.8,13.0,52.0,34.95,25.57
2018,12,19,8,45,33.5,49.0,0.9,13.4,55.5,47.86,34.39
2018,12,19,9,0,1.0,59.0,1.0,13.8,59.0,56.91,42.99
2018,12,19,9,15,1.5,69.5,1.1,14.25,70.0,66.93,51.41
2018,12,19,9,30,2.0,80.0,1.2,14.7,81.0,77.03,59.79
2018,12,19,9,45,6.5,88.0,1.35,15.1,90.5,85.74,66.78
2018,12,19,10,0,11.0,96.0,1.5,15.5,100.0,94.81,74.04
2018,12,19,10,15,12.0,106.0,1.65,15.8,111.0,105.07,82.41
2018,12,19,10,30,13.0,116.0,1.8,16.1,122.0,115.42,90.81
2018,12,19,10,45,29.0,148.0,1.9,16.4,161.5,151.08,119.67
2018,12,19,11,0,45.0,180.0,2.0,16.7,201.0,188.57,149.72
2018,12,19,11,15,34.5,173.5,2.1,16.9,190.0,180.46,143.13
2018,12,19,11,30,24.0,167.0,2.2,17.1,179.0,171.11,135.59
2018,12,19,11,45,17.0,163.5,2.3,17.35,172.0,165.5,130.98
2018,12,19,12,0,10.0,160.0,2.4,17.6,165.0,159.5,126.03
2018,12,19,12,15,20.0,166.5,2.4,17.65,176.5,171.17,135.54
2018,12,19,12,30,30.0,173.0,2.4,17.7,188.0,185.0,146.8
2018,12,19,12,45,48.5,177.0,2.35,17.8,200.0,199.47,158.61
2018,12,19,13,0,67.0,181.0,2.3,17.9,212.0,214.23,170.65
2018,12,19,13,15,65.5,177.0,2.2,17.85,206.5,210.62,167.87
2018,12,19,13,30,64.0,173.0,2.1,17.8,201.0,206.84,165.0
2018,12,19,13,45,63.5,162.0,2.0,17.8,188.5,196.04,156.47
2018,12,19,14,0,63.0,151.0,1.9,17.8,176.0,184.97,147.68
2018,12,19,14,15,134.0,143.5,1.7,17.6,191.5,217.03,174.2
2018,12,19,14,30,205.0,136.0,1.5,17.4,207.0,247.65,198.86
2018,12,19,14,45,326.0,109.0,1.3,17.15,208.5,277.55,222.41
2018,12,19,15,0,447.0,82.0,1.1,16.9,210.0,296.4,235.99
2018,12,19,15,15,376.0,75.0,1.1,16.9,172.0,250.37,198.04
2018,12,19,15,30,305.0,68.0,1.1,16.9,134.0,206.69,161.76
2018,12,19,15,45,157.0,56.5,0.85,15.9,90.0,126.39,96.83
2018,12,19,16,0,9.0,45.0,0.6,14.9,46.0,48.85,34.47
2018,12,19,16,15,18.5,29.5,0.65,14.55,31.0,37.18,22.89
2018,12,19,16,30,28.0,14.0,0.7,14.2,16.0,23.46,0.0
2018,12,19,16,45,14.0,7.0,0.7,13.8,8.0,10.22,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,7,15,1.0,3.0,1.15,9.7,3.0,0.0,0.0
2018,12,20,7,30,2.0,6.0,1.2,9.9,6.0,5.9,0.0
2018,12,20,7,45,22.0,16.5,1.25,10.05,19.0,15.17,3.19
2018,12,20,8,0,42.0,27.0,1.3,10.2,32.0,24.38,15.27
2018,12,20,8,15,21.0,42.5,1.3,10.55,45.0,39.36,29.27
2018,12,20,8,30,0.0,58.0,1.3,10.9,58.0,54.2,42.94
2018,12,20,8,45,3.5,74.5,1.35,11.2,75.5,69.44,53.88
2018,12,20,9,0,7.0,91.0,1.4,11.5,93.0,85.24,67.25
2018,12,20,9,15,16.0,105.5,1.35,11.9,110.5,100.47,79.67
2018,12,20,9,30,25.0,120.0,1.3,12.3,128.0,114.47,90.92
2018,12,20,9,45,17.0,123.5,1.25,12.75,129.0,120.03,95.71
2018,12,20,10,0,9.0,127.0,1.2,13.2,130.0,122.67,97.96
2018,12,20,10,15,5.0,125.0,1.2,13.55,126.5,120.63,96.17
2018,12,20,10,30,1.0,123.0,1.2,13.9,123.0,118.1,93.93
2018,12,20,10,45,10.0,137.0,1.15,14.25,141.5,134.73,107.28
2018,12,20,11,0,19.0,151.0,1.1,14.6,160.0,151.97,121.03
2018,12,20,11,15,36.5,167.5,1.1,14.75,185.0,175.55,139.96
2018,12,20,11,30,54.0,184.0,1.1,14.9,210.0,200.48,159.89
2018,12,20,11,45,59.0,194.5,1.1,15.05,223.0,214.92,171.37
2018,12,20,12,0,64.0,205.0,1.1,15.2,236.0,229.6,183.03
2018,12,20,12,15,82.0,203.5,1.0,15.25,243.0,238.95,190.48
2018,12,20,12,30,100.0,202.0,0.9,15.3,250.0,248.52,198.13
2018,12,20,12,45,193.5,197.0,0.85,15.35,288.0,295.58,235.84
2018,12,20,13,0,287.0,192.0,0.8,15.4,326.0,344.23,274.05
2018,12,20,13,15,255.5,188.5,0.7,15.35,305.0,327.16,260.34
2018,12,20,13,30,224.0,185.0,0.6,15.3,284.0,305.18,243.19
2018,12,20,13,45,231.0,173.5,0.5,15.2,270.5,301.77,240.72
2018,12,20,14,0,238.0,162.0,0.4,15.1,257.0,293.35,234.13
2018,12,20,14,15,206.5,151.5,0.35,14.95,229.5,261.38,209.02
2018,12,20,14,30,175.0,141.0,0.3,14.8,202.0,234.01,187.37
2018,12,20,14,45,142.0,128.0,0.25,14.6,174.0,203.52,162.94
2018,12,20,15,0,109.0,115.0,0.2,14.4,146.0,173.73,138.78
2018,12,20,15,15,92.0,99.5,0.2,14.4,123.0,148.74,118.16
2018,12,20,15,30,75.0,84.0,0.2,14.4,100.0,124.18,97.53
2018,12,20,15,45,58.5,67.5,0.25,14.0,78.5,94.7,72.72
2018,12,20,16,0,42.0,51.0,0.3,13.6,57.0,70.26,51.75
2018,12,20,16,15,29.5,34.5,0.35,13.45,38.0,47.47,30.9
2018,12,20,16,30,17.0,18.0,0.4,13.3,19.0,23.27,0.0
2018,12,20,16,45,8.5,9.0,0.4,13.15,9.5,10.88,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,7,15,73.0,7.0,0.65,12.3,9.0,0.0,0.0
2018,12,21,7,30,146.0,14.0,0.6,12.5,18.0,13.76,0.0
2018,12,21,7,45,291.5,23.0,0.6,12.7,49.0,18.2,4.29
2018,12,21,8,0,437.0,32.0,0.6,12.9,80.0,24.42,15.09
2018,12,21,8,15,516.5,38.0,0.7,13.2,118.5,27.63,18.68
2018,12,21,8,30,596.0,44.0,0.8,13.5,157.0,33.72,24.4
2018,12,21,8,45,427.0,56.0,0.95,13.8,146.5,58.05,33.25
2018,12,21,9,0,258.0,68.0,1.1,14.1,136.0,75.93,48.83
2018,12,21,9,15,351.5,83.5,1.15,14.35,190.5,113.96,75.48
2018,12,21,9,30,445.0,99.0,1.2,14.6,245.0,159.76,109.75
2018,12,21,9,45,332.5,112.5,1.25,14.85,227.5,168.09,122.4
2018,12,21,10,0,220.0,126.0,1.3,15.1,210.0,168.96,128.34
2018,12,21,10,15,134.0,143.5,1.4,15.35,195.5,171.49,133.73
2018,12,21,10,30,48.0,161.0,1.5,15.6,181.0,166.9,132.27
2018,12,21,10,45,38.5,165.5,1.6,15.85,182.0,170.35,135.25
2018,12,21,11,0,29.0,170.0,1.7,16.1,183.0,173.08,137.51
2018,12,21,11,15,79.0,183.5,1.75,16.35,221.0,207.72,165.04
2018,12,21,11,30,129.0,197.0,1.8,16.6,259.0,245.61,195.1
2018,12,21,11,45,446.0,147.5,1.85,16.8,365.0,347.17,275.15
2018,12,21,12,0,763.0,98.0,1.9,17.0,471.0,457.91,361.07
2018,12,21,12,15,472.5,147.5,1.95,17.05,378.0,378.65,300.41
2018,12,21,12,30,182.0,197.0,2.0,17.1,285.0,286.5,228.1
2018,12,21,12,45,156.0,196.0,2.1,17.15,270.5,275.55,220.02
2018,12,21,13,0,130.0,195.0,2.2,17.2,256.0,263.75,210.83
2018,12,21,13,15,145.0,187.0,2.15,17.15,252.5,265.16,212.39
2018,12,21,13,30,160.0,179.0,2.1,17.1,249.0,266.04,213.47
2018,12,21,13,45,258.5,151.5,2.1,17.0,258.0,292.34,235.54
2018,12,21,14,0,357.0,124.0,2.1,16.9,267.0,317.44,256.24
2018,12,21,14,15,348.0,124.5,2.0,16.7,255.5,311.61,251.38
2018,12,21,14,30,339.0,125.0,1.9,16.5,244.0,299.62,241.61
2018,12,21,14,45,321.0,112.0,1.85,16.3,215.5,278.71,224.56
2018,12,21,15,0,303.0,99.0,1.8,16.1,187.0,251.97,202.51
2018,12,21,15,15,321.0,85.5,1.8,16.1,166.5,239.52,191.24
2018,12,21,15,30,339.0,72.0,1.8,16.1,146.0,225.16,177.59
2018,12,21,15,45,242.0,56.5,1.4,14.6,104.0,163.9,127.18
2018,12,21,16,0,145.0,41.0,1.0,13.1,62.0,101.02,75.34
2018,12,21,16,15,103.0,28.5,1.05,12.65,41.0,70.29,47.45
2018,12,21,16,30,61.0,16.0,1.1,12.2,20.0,38.06,2.51
2018,12,21,16,45,37.5,9.0,1.15,11.75,11.0,17.86,0.0
2018,12,21,17,0,14.0,2.0,1.2,11.3,2.0,0.0,0.0
2018,12,21,17,15,7.0,1.0,1.25,11.2,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.7,8.3,8.5,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.7,8.6,17.0,12.78,0.0
2018,12,22,7,45,276.5,23.0,0.7,8.9,47.0,18.28,3.9
2018,12,22,8,0,401.0,33.0,0.7,9.2,77.0,25.46,16.19
2018,12,22,8,15,515.5,38.0,0.8,9.7,119.5,27.7,19.03
2018,12,22,8,30,630.0,43.0,0.9,10.2,162.0,32.85,23.96
2018,12,22,8,45,577.0,56.0,1.0,10.7,184.0,62.86,34.47
2018,12,22,9,0,524.0,69.0,1.1,11.2,206.0,97.56,57.36
2018,12,22,9,15,536.0,79.0,1.1,11.6,237.0,132.43,83.67
2018,12,22,9,30,548.0,89.0,1.1,12.0,268.0,167.64,112.86
2018,12,22,9,45,666.0,79.5,1.1,12.45,318.5,206.91,142.5
2018,12,22,10,0,784.0,70.0,1.1,12.9,369.0,256.14,181.63
2018,12,22,10,15,820.5,68.0,1.0,13.25,400.0,294.25,214.77
2018,12,22,10,30,857.0,66.0,0.9,13.6,431.0,333.09,248.17
2018,12,22,10,45,865.0,68.0,0.85,13.9,450.5,367.83,278.44
2018,12,22,11,0,873.0,70.0,0.8,14.2,470.0,399.06,305.22
2018,12,22,11,15,850.5,76.5,0.8,14.35,475.0,419.56,323.8
2018,12,22,11,30,828.0,83.0,0.8,14.5,480.0,438.04,340.2
2018,12,22,11,45,725.0,106.0,0.8,14.65,456.5,432.78,338.24
2018,12,22,12,0,622.0,129.0,0.8,14.8,433.0,422.44,331.83
2018,12,22,12,15,547.5,147.0,0.85,15.0,413.5,414.1,326.59
2018,12,22,12,30,473.0,165.0,0.9,15.2,394.0,403.78,319.34
2018,12,22,12,45,467.5,161.0,1.0,15.45,384.0,403.31,319.91
2018,12,22,13,0,462.0,157.0,1.1,15.7,374.0,401.19,318.98
2018,12,22,13,15,412.5,159.5,1.1,15.75,348.0,381.55,304.05
2018,12,22,13,30,363.0,162.0,1.1,15.8,322.0,356.2,284.62
2018,12,22,13,45,398.5,146.5,1.15,15.85,313.5,363.03,290.67
2018,12,22,14,0,434.0,131.0,1.2,15.9,305.0,363.59,291.53
2018,12,22,14,15,260.5,127.5,1.15,15.7,230.0,266.52,214.57
2018,12,22,14,30,87.0,124.0,1.1,15.5,155.0,173.03,138.89
2018,12,22,14,45,76.0,112.0,1.05,15.3,137.0,150.37,120.64
2018,12,22,15,0,65.0,100.0,1.0,15.1,119.0,132.33,105.68
2018,12,22,15,15,43.5,82.5,1.0,15.1,94.5,103.77,81.76
2018,12,22,15,30,22.0,65.0,1.0,15.1,70.0,75.87,58.22
2018,12,22,15,45,17.5,52.0,0.95,13.75,55.5,60.32,45.03
2018,12,22,16,0,13.0,39.0,0.9,12.4,41.0,44.82,31.61
2018,12,22,16,15,17.0,27.5,0.95,12.0,29.0,33.79,20.88
2018,12,22,16,30,21.0,16.0,1.0,11.6,17.0,24.17,1.09
2018,12,22,16,45,19.0,9.5,1.0,11.25,9.5,13.93,0.0
2018,12,22,17,0,17.0,3.0,1.0,10.9,2.0,0.0,0.0
2018,12,22,17,15,8.5,1.5,1.0,10.8,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,7,15,24.5,5.5,0.55,9.15,6.0,0.0,0.0
2018,12,23,7,30,49.0,11.0,0.5,9.5,12.0,10.81,0.0
2018,12,23,7,45,93.5,25.0,0.5,9.9,33.0,20.88,4.53
2018,12,23,8,0,138.0,39.0,0.5,10.3,54.0,32.04,21.64
2018,12,23,8,15,177.0,53.0,0.45,10.75,80.5,42.88,32.32
2018,12,23,8,30,216.0,67.0,0.4,11.2,107.0,53.41,42.18
2018,12,23,8,45,276.5,77.5,0.4,11.65,141.5,69.77,47.63
2018,12,23,9,0,337.0,88.0,0.4,12.1,176.0,98.13,64.99
2018,12,23,9,15,368.5,98.0,0.5,12.6,207.0,127.42,86.33
2018,12,23,9,30,400.0,108.0,0.6,13.1,238.0,158.91,111.17
2018,12,23,9,45,263.0,128.5,0.7,13.6,217.5,169.02,125.98
2018,12,23,10,0,126.0,149.0,0.8,14.1,197.0,167.36,130.21
2018,12,23,10,15,241.5,153.5,1.0,14.55,253.5,208.7,161.15
2018,12,23,10,30,357.0,158.0,1.2,15.0,310.0,259.35,200.2
2018,12,23,10,45,434.5,150.5,1.45,15.5,344.0,292.07,226.29
2018,12,23,11,0,512.0,143.0,1.7,16.0,378.0,329.04,256.1
2018,12,23,11,15,643.0,115.0,1.75,16.2,418.0,371.68,290.04
2018,12,23,11,30,774.0,87.0,1.8,16.4,458.0,418.4,327.31
2018,12,23,11,45,820.5,76.0,1.85,16.6,473.5,446.04,350.15
2018,12,23,12,0,867.0,65.0,1.9,16.8,489.0,473.04,372.35
2018,12,23,12,15,725.5,100.0,1.9,16.85,453.5,454.4,359.19
2018,12,23,12,30,584.0,135.0,1.9,16.9,418.0,430.3,341.33
2018,12,23,12,45,527.5,145.0,1.95,17.0,397.0,417.3,332.03
2018,12,23,13,0,471.0,155.0,2.0,17.1,376.0,403.7,321.88
2018,12,23,13,15,547.5,132.5,2.0,17.05,381.0,422.99,337.95
2018,12,23,13,30,624.0,110.0,2.0,17.0,386.0,442.67,353.94
2018,12,23,13,45,681.5,92.5,2.0,16.95,379.0,452.85,362.29
2018,12,23,14,0,739.0,75.0,2.0,16.9,372.0,458.85,367.23
2018,12,23,14,15,652.5,81.5,1.9,16.65,329.5,418.26,335.36
2018,12,23,14,30,566.0,88.0,1.8,16.4,287.0,376.68,302.49
2018,12,23,14,45,514.0,84.5,1.7,16.15,251.5,340.94,273.83
2018,12,23,15,0,462.0,81.0,1.6,15.9,216.0,305.32,244.7
2018,12,23,15,15,384.0,77.5,1.6,15.9,179.0,257.56,205.38
2018,12,23,15,30,306.0,74.0,1.6,15.9,142.0,214.83,169.62
2018,12,23,15,45,345.0,57.5,1.25,14.45,119.5,203.75,158.36
2018,12,23,16,0,384.0,41.0,0.9,13.0,97.0,190.96,143.96
2018,12,23,16,15,294.5,31.5,0.9,12.6,66.0,141.44,99.1
2018,12,23,16,30,205.0,22.0,0.9,12.2,35.0,91.27,23.05
2018,12,23,16,45,114.0,12.5,0.95,11.8,18.5,39.95,0.0
2018,12,23,17,0,23.0,3.0,1.0,11.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,11.25,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.25,10.25,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.3,10.8,5.0,4.91,0.0
2018,12,24,7,45,8.0,10.0,1.4,11.35,10.0,9.72,0.0
2018,12,24,8,0,0.0,15.0,1.5,11.9,15.0,14.47,6.57
2018,12,24,8,15,9.0,23.5,1.65,12.3,25.0,22.86,14.49
2018,12,24,8,30,18.0,32.0,1.8,12.7,35.0,31.03,22.03
2018,12,24,8,45,21.5,46.0,1.95,13.1,50.5,44.5,31.91
2018,12,24,9,0,25.0,60.0,2.1,13.5,66.0,58.57,43.49
2018,12,24,9,15,80.0,83.5,2.2,13.85,108.5,85.28,63.55
2018,12,24,9,30,135.0,107.0,2.3,14.2,151.0,119.12,89.55
2018,12,24,9,45,68.0,99.0,2.35,14.6,121.0,105.35,80.94
2018,12,24,10,0,1.0,91.0,2.4,15.0,91.0,87.63,68.54
2018,12,24,10,15,101.5,130.0,2.5,15.3,173.0,149.79,117.29
2018,12,24,10,30,202.0,169.0,2.6,15.6,255.0,221.27,173.67
2018,12,24,10,45,158.5,163.0,2.75,15.9,232.5,208.86,164.91
2018,12,24,11,0,115.0,157.0,2.9,16.2,210.0,193.02,153.08
2018,12,24,11,15,62.5,150.5,3.0,16.35,179.5,169.78,134.86
2018,12,24,11,30,10.0,144.0,3.1,16.5,149.0,143.04,113.27
2018,12,24,11,45,34.0,168.0,3.2,16.6,184.5,177.99,141.78
2018,12,24,12,0,58.0,192.0,3.3,16.7,220.0,213.9,170.86
2018,12,24,12,15,31.0,154.0,3.3,16.6,169.0,165.46,131.63
2018,12,24,12,30,4.0,116.0,3.3,16.5,118.0,114.38,89.78
2018,12,24,12,45,4.5,121.5,3.35,16.35,123.5,120.18,94.73
2018,12,24,13,0,5.0,127.0,3.4,16.2,129.0,126.04,99.69
2018,12,24,13,15,6.5,121.5,3.3,15.95,124.5,121.59,96.21
2018,12,24,13,30,8.0,116.0,3.2,15.7,120.0,117.11,92.71
2018,12,24,13,45,25.0,124.5,3.05,15.45,135.0,137.11,109.67
2018,12,24,14,0,42.0,133.0,2.9,15.2,150.0,155.18,124.94
2018,12,24,14,15,59.5,106.0,2.85,15.05,128.0,135.81,109.22
2018,12,24,14,30,77.0,79.0,2.8,14.9,106.0,119.39,95.81
2018,12,24,14,45,41.0,58.0,2.75,14.8,72.0,79.57,62.19
2018,12,24,15,0,5.0,37.0,2.7,14.7,38.0,37.95,26.79
2018,12,24,15,15,2.5,25.0,2.7,14.7,25.5,25.18,15.87
2018,12,24,15,30,0.0,13.0,2.7,14.7,13.0,12.53,5.03
2018,12,24,15,45,0.0,10.5,2.8,14.5,10.5,10.12,2.91
2018,12,24,16,0,0.0,8.0,2.9,14.3,8.0,7.71,0.77
2018,12,24,16,15,5.0,6.0,3.1,14.3,6.5,7.39,0.12
2018,12,24,16,30,10.0,4.0,3.3,14.3,5.0,7.97,0.0
2018,12,24,16,45,10.0,3.0,3.5,14.25,3.5,5.39,0.0
2018,12,24,17,0,10.0,2.0,3.7,14.2,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.65,14.0,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,7,15,13.0,1.5,1.4,7.35,2.0,0.0,0.0
2018,12,25,7,30,26.0,3.0,1.5,8.0,4.0,2.95,0.0
2018,12,25,7,45,13.0,4.5,1.6,8.6,5.0,3.95,0.0
2018,12,25,8,0,0.0,6.0,1.7,9.2,6.0,5.78,0.0
2018,12,25,8,15,71.0,14.5,1.9,9.75,27.5,10.36,3.55
2018,12,25,8,30,142.0,23.0,2.1,10.3,49.0,16.25,8.98
2018,12,25,8,45,427.5,36.5,2.25,10.85,142.0,39.2,18.62
2018,12,25,9,0,713.0,50.0,2.4,11.4,235.0,95.61,48.84
2018,12,25,9,15,744.0,54.0,2.55,11.85,272.0,135.31,77.15
2018,12,25,9,30,775.0,58.0,2.7,12.3,309.0,176.6,110.77
2018,12,25,9,45,795.5,61.0,2.85,12.8,341.5,216.1,145.42
2018,12,25,10,0,816.0,64.0,3.0,13.3,374.0,255.77,181.07
2018,12,25,10,15,833.5,65.5,3.2,13.6,401.0,293.11,215.23
2018,12,25,10,30,851.0,67.0,3.4,13.9,428.0,329.87,248.72
2018,12,25,10,45,864.5,67.5,3.55,14.2,449.0,365.11,280.58
2018,12,25,11,0,878.0,68.0,3.7,14.5,470.0,397.15,309.34
2018,12,25,11,15,886.0,68.5,3.8,14.7,484.0,425.45,334.71
2018,12,25,11,30,894.0,69.0,3.9,14.9,498.0,451.74,357.97
2018,12,25,11,45,898.5,68.5,4.0,15.05,504.0,473.31,377.15
2018,12,25,12,0,903.0,68.0,4.1,15.2,510.0,492.43,394.01
2018,12,25,12,15,903.5,68.0,4.1,15.3,509.0,507.57,407.33
2018,12,25,12,30,904.0,68.0,4.1,15.4,508.0,519.98,418.19
2018,12,25,12,45,898.5,68.0,4.15,15.5,498.5,526.57,424.36
2018,12,25,13,0,893.0,68.0,4.2,15.6,489.0,530.25,428.09
2018,12,25,13,15,885.5,67.5,4.2,15.6,472.5,529.51,428.19
2018,12,25,13,30,878.0,67.0,4.2,15.6,456.0,525.93,425.86
2018,12,25,13,45,867.5,65.0,4.2,15.6,433.0,516.44,418.71
2018,12,25,14,0,857.0,63.0,4.2,15.6,410.0,504.29,409.19
2018,12,25,14,15,838.5,61.5,4.05,15.45,380.5,488.17,396.1
2018,12,25,14,30,820.0,60.0,3.9,15.3,351.0,468.02,379.51
2018,12,25,14,45,792.5,57.5,3.75,15.15,315.5,440.55,356.65
2018,12,25,15,0,765.0,55.0,3.6,15.0,280.0,411.62,331.98
2018,12,25,15,15,724.5,51.5,3.6,15.0,241.0,374.87,300.37
2018,12,25,15,30,684.0,48.0,3.6,15.0,202.0,337.85,267.62
2018,12,25,15,45,620.5,43.5,2.95,13.8,161.5,291.24,227.04
2018,12,25,16,0,557.0,39.0,2.3,12.6,121.0,246.3,186.74
2018,12,25,16,15,424.0,32.0,2.2,12.05,82.5,183.32,130.52
2018,12,25,16,30,291.0,25.0,2.1,11.5,44.0,119.4,42.85
2018,12,25,16,45,159.0,14.0,1.95,10.95,23.0,52.79,0.0
2018,12,25,17,0,27.0,3.0,1.8,10.4,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.8,10.15,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,7,15,42.5,5.5,1.15,7.2,6.5,0.0,0.0
2018,12,26,7,30,85.0,11.0,1.1,7.8,13.0,10.81,0.0
2018,12,26,7,45,172.0,23.5,1.05,8.4,38.0,18.46,1.52
2018,12,26,8,0,259.0,36.0,1.0,9.0,63.0,27.82,17.96
2018,12,26,8,15,316.0,46.0,1.2,9.65,94.0,34.77,25.21
2018,12,26,8,30,373.0,56.0,1.4,10.3,125.0,41.49,31.62
2018,12,26,8,45,391.0,67.0,1.6,10.95,154.5,63.58,40.53
2018,12,26,9,0,409.0,78.0,1.8,11.6,184.0,93.87,59.12
2018,12,26,9,15,277.5,102.5,2.05,11.95,179.0,121.72,86.12
2018,12,26,9,30,146.0,127.0,2.3,12.3,174.0,137.21,104.86
2018,12,26,9,45,163.0,142.0,2.55,12.65,199.5,161.4,124.73
2018,12,26,10,0,180.0,157.0,2.8,13.0,225.0,186.78,145.77
2018,12,26,10,15,344.0,143.0,2.9,13.25,285.0,227.08,175.09
2018,12,26,10,30,508.0,129.0,3.0,13.5,345.0,278.15,214.63
2018,12,26,10,45,628.5,111.0,3.1,13.75,390.5,321.67,249.89
2018,12,26,11,0,749.0,93.0,3.2,14.0,436.0,369.96,289.44
2018,12,26,11,15,767.0,92.5,3.15,14.1,452.5,399.77,315.38
2018,12,26,11,30,785.0,92.0,3.1,14.2,469.0,427.03,338.92
2018,12,26,11,45,841.5,81.0,3.0,14.35,489.5,459.66,366.02
2018,12,26,12,0,898.0,70.0,2.9,14.5,510.0,492.04,392.52
2018,12,26,12,15,893.0,71.0,2.9,14.6,507.5,505.59,404.41
2018,12,26,12,30,888.0,72.0,2.9,14.7,505.0,516.3,413.86
2018,12,26,12,45,879.5,74.0,2.85,14.75,496.0,523.43,420.21
2018,12,26,13,0,871.0,76.0,2.8,14.8,487.0,528.72,424.86
2018,12,26,13,15,862.0,75.5,2.8,14.75,470.5,527.55,424.69
2018,12,26,13,30,853.0,75.0,2.8,14.7,454.0,523.59,422.17
2018,12,26,13,45,838.0,73.5,2.8,14.65,430.0,512.77,414.14
2018,12,26,14,0,823.0,72.0,2.8,14.6,406.0,499.4,403.87
2018,12,26,14,15,802.0,70.0,2.65,14.35,376.0,480.12,388.59
2018,12,26,14,30,781.0,68.0,2.5,14.1,346.0,458.75,371.27
2018,12,26,14,45,740.0,66.5,2.35,13.9,309.0,426.71,345.03
2018,12,26,15,0,699.0,65.0,2.2,13.7,272.0,395.51,318.84
2018,12,26,15,15,588.0,65.5,2.2,13.7,223.0,334.82,268.9
2018,12,26,15,30,477.0,66.0,2.2,13.7,174.0,277.15,220.76
2018,12,26,15,45,443.5,56.0,1.7,12.45,140.5,241.63,189.66
2018,12,26,16,0,410.0,46.0,1.2,11.2,107.0,206.77,157.99
2018,12,26,16,15,322.0,36.0,1.2,10.7,74.5,155.87,112.11
2018,12,26,16,30,234.0,26.0,1.2,10.2,42.0,105.16,42.07
2018,12,26,16,45,126.5,14.0,1.2,9.75,22.0,45.01,0.0
2018,12,26,17,0,19.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,12,26,17,15,9.5,1.0,1.25,9.05,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,27,7,15,49.0,5.5,2.25,6.2,6.5,0.0,0.0
2018,12,27,7,30,98.0,11.0,2.5,6.9,13.0,10.81,0.0
2018,12,27,7,45,173.0,23.0,2.8,7.6,37.0,18.06,0.78
2018,12,27,8,0,248.0,35.0,3.1,8.3,61.0,27.01,17.23
2018,12,27,8,15,414.0,40.0,3.4,8.9,106.5,29.79,20.81
2018,12,27,8,30,580.0,45.0,3.7,9.5,152.0,32.0,23.16
2018,12,27,8,45,670.0,45.5,4.05,10.05,197.0,55.4,27.98
2018,12,27,9,0,760.0,46.0,4.4,10.6,242.0,94.0,46.17
2018,12,27,9,15,789.0,49.0,4.6,11.05,279.0,134.62,75.02
2018,12,27,9,30,818.0,52.0,4.8,11.5,316.0,179.24,111.71
2018,12,27,9,45,836.5,55.0,5.05,11.95,349.0,220.0,147.95
2018,12,27,10,0,855.0,58.0,5.3,12.4,382.0,260.64,185.15
2018,12,27,10,15,873.0,59.5,5.45,12.7,410.5,299.41,221.14
2018,12,27,10,30,891.0,61.0,5.6,13.0,439.0,337.53,256.41
2018,12,27,10,45,903.0,61.5,5.7,13.3,460.0,371.74,288.15
2018,12,27,11,0,915.0,62.0,5.8,13.6,481.0,404.44,318.11
2018,12,27,11,15,921.5,62.5,5.85,13.75,495.0,433.23,344.53
2018,12,27,11,30,928.0,63.0,5.9,13.9,509.0,459.86,368.66
2018,12,27,11,45,931.5,62.5,5.95,14.05,515.0,481.83,388.6
2018,12,27,12,0,935.0,62.0,6.0,14.2,521.0,501.22,406.03
2018,12,27,12,15,933.5,62.5,6.0,14.25,519.5,516.54,419.92
2018,12,27,12,30,932.0,63.0,6.0,14.3,518.0,528.98,431.2
2018,12,27,12,45,927.5,62.5,6.0,14.35,508.5,535.96,437.86
2018,12,27,13,0,923.0,62.0,6.0,14.4,499.0,539.94,441.9
2018,12,27,13,15,915.0,62.0,5.95,14.35,482.5,539.69,442.41
2018,12,27,13,30,907.0,62.0,5.9,14.3,466.0,536.52,440.35
2018,12,27,13,45,895.0,61.0,5.85,14.2,442.5,527.37,433.39
2018,12,27,14,0,883.0,60.0,5.8,14.1,419.0,515.5,423.96
2018,12,27,14,15,865.5,58.0,5.65,13.95,389.0,497.22,408.98
2018,12,27,14,30,848.0,56.0,5.5,13.8,359.0,476.64,391.73
2018,12,27,14,45,822.5,53.5,5.4,13.6,323.5,451.84,370.68
2018,12,27,15,0,797.0,51.0,5.3,13.4,288.0,423.34,346.01
2018,12,27,15,15,758.5,48.5,5.3,13.4,249.0,387.94,314.87
2018,12,27,15,30,720.0,46.0,5.3,13.4,210.0,352.1,282.45
2018,12,27,15,45,659.0,41.5,4.8,12.5,169.0,305.47,241.0
2018,12,27,16,0,598.0,37.0,4.3,11.6,128.0,260.41,199.79
2018,12,27,16,15,494.5,30.5,4.2,11.15,89.5,201.9,145.92
2018,12,27,16,30,391.0,24.0,4.1,10.7,51.0,144.99,64.38
2018,12,27,16,45,213.0,14.0,3.95,10.25,27.0,66.72,0.0
2018,12,27,17,0,35.0,4.0,3.8,9.8,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.75,9.5,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
